ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 00:00,2,0.000,ALERT,212.38,301.17,59.970,1491192003,"201051344000645","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,661917.6,661917.6,32579,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192005,1810286.00
04/03/2017 00:00,2,0.000,ALERT,211.93,299.97,59.959,1491192003,"274151322000085","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,885974.9,885974.9,32586,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192007,1810287.00
04/03/2017 00:00,2,0.000,ALERT,212.61,301.17,59.970,1491192003,"201051344000633","219011344069620",0.00,8.00,0,296.96,302.98,0.0,0.0,0.000,648375.5,648375.5,33114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192008,1810288.00
04/03/2017 00:00,2,0.000,ALERT,211.93,301.17,59.981,1491192003,"201051344000469","219011344069620",0.00,8.00,0,297.57,302.98,0.0,0.0,0.000,651053.8,651053.8,33076,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192010,1810289.00
04/03/2017 00:00,2,0.000,ALERT,212.16,300.87,59.981,1491192003,"201051344000646","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,644729.8,644729.8,32979,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192012,1810290.00
04/03/2017 00:00,2,0.000,ALERT,211.70,300.27,59.981,1491192003,"274151322000052","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,917402.0,917402.0,32352,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192014,1810291.00
04/03/2017 00:00,2,0.000,ALERT,212.61,301.47,59.965,1491192003,"201051344000585","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,655467.7,655467.7,33135,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192016,1810292.00
04/03/2017 00:00,2,0.000,ALERT,212.38,301.47,59.944,1491192003,"201051344001230","219011344069620",0.00,8.50,0,299.67,302.98,0.0,0.0,0.000,649035.2,649035.2,32856,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192018,1810293.00
04/03/2017 00:00,2,0.000,ALERT,213.06,302.07,59.975,1491192003,"201051344000582","219011344069620",0.00,8.50,0,300.27,303.28,0.0,0.0,0.000,639078.9,639078.9,33052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192020,1810294.00
04/03/2017 00:00,2,0.000,ALERT,212.16,301.17,59.970,1491192003,"201051344000955","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,657193.7,657193.7,32942,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192021,1810295.00
04/03/2017 00:00,2,0.000,ALERT,211.70,298.77,59.965,1491192003,"274151322000094","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,748748.3,748748.3,33690,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192023,1810296.00
04/03/2017 00:00,2,0.000,ALERT,211.93,302.07,59.944,1491192003,"201051344000579","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,668635.9,668635.9,32908,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192025,1810297.00
04/03/2017 00:00,2,0.000,ALERT,212.38,301.77,59.959,1491192003,"201051344000890","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,650997.5,650997.5,33059,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192027,1810298.00
04/03/2017 00:00,2,0.000,ALERT,212.61,301.47,59.965,1491192003,"201051344000438","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,653913.2,653913.2,33032,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192029,1810299.00
04/03/2017 00:00,2,0.000,ALERT,212.61,300.57,59.959,1491192003,"201051344000417","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,621410.2,621410.2,33345,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192031,1810300.00
04/03/2017 00:00,2,0.000,ALERT,211.93,299.67,59.949,1491192003,"274151322000083","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,908274.4,908274.4,32408,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192032,1810301.00
04/03/2017 00:00,2,0.000,ALERT,212.38,299.67,59.949,1491192003,"274151322000076","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,967794.5,967794.5,32516,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192034,1810302.00
04/03/2017 00:00,2,0.000,ALERT,211.93,302.07,59.991,1491192003,"201051344000868","219011344069620",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,649723.7,649723.7,33107,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192036,1810303.00
04/03/2017 00:00,2,0.000,ALERT,211.70,300.57,59.949,1491192003,"274151322000095","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,958582.9,958582.9,32639,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192038,1810304.00
04/03/2017 00:00,2,0.000,ALERT,211.93,301.47,59.938,1491192003,"201051344000988","219011344069620",0.00,9.00,0,296.06,302.98,0.0,0.0,0.000,596521.9,596521.9,33146,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192040,1810305.00
04/03/2017 00:00,2,0.000,ALERT,212.38,300.27,59.917,1491192003,"201051344001025","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,653096.9,653096.9,33222,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192041,1810306.00
04/03/2017 00:00,2,0.000,ALERT,211.93,301.47,59.944,1491192003,"201051344000458","219011344069620",0.00,9.70,0,298.77,303.88,0.0,0.0,0.000,661990.6,661990.6,32733,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192043,1810307.00
04/03/2017 00:00,2,0.000,ALERT,212.61,301.47,59.928,1491192003,"201051344000853","219011344069620",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,662242.7,662242.7,32577,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192045,1810308.00
04/03/2017 00:00,2,0.000,ALERT,212.83,301.17,59.933,1491192003,"201051344000685","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,654080.0,654080.0,32919,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192047,1810309.00
04/03/2017 00:00,2,0.000,ALERT,212.38,300.57,59.970,1491192003,"201051344000917","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,650742.2,650742.2,32902,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192049,1810310.00
04/03/2017 00:00,2,0.000,ALERT,212.83,301.47,59.933,1491192003,"201051344001145","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,658568.7,658568.7,32751,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192050,1810311.00
04/03/2017 00:00,2,0.000,ALERT,212.38,300.57,59.933,1491192003,"201051344000651","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,647237.6,647237.6,33111,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192052,1810312.00
04/03/2017 00:00,2,0.000,ALERT,211.25,299.07,59.922,1491192003,"274151322000088","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,870234.1,870234.1,32624,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192054,1810313.00
04/03/2017 00:00,2,0.000,ALERT,212.38,299.07,59.933,1491192003,"274151322000068","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,749315.7,749315.7,33615,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192056,1810314.00
04/03/2017 00:00,2,0.000,ALERT,212.16,301.17,59.933,1491192003,"201051344001135","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,643057.5,643057.5,33124,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192058,1810315.00
04/03/2017 00:00,2,0.000,ALERT,211.70,302.07,59.928,1491192003,"201051344000594","219011344069620",0.00,9.00,0,298.17,303.58,0.0,0.0,0.000,663747.9,663747.9,32979,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192059,1810316.00
04/03/2017 00:00,2,0.000,ALERT,212.61,300.87,59.938,1491192003,"201051344001203","219011344069620",0.00,8.50,0,298.77,304.48,0.0,0.0,0.000,651563.0,651563.0,33180,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192061,1810317.00
04/03/2017 00:00,2,0.000,ALERT,211.48,299.37,59.917,1491192003,"274151322000054","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,888561.4,888561.4,32523,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192063,1810318.00
04/03/2017 00:00,2,0.000,ALERT,212.16,301.17,59.938,1491192003,"201051344000867","219011344069620",0.00,9.30,0,298.47,303.58,0.0,0.0,0.000,648792.3,648792.3,33142,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192065,1810319.00
04/03/2017 00:00,2,0.000,ALERT,212.38,301.17,59.933,1491192003,"201051344001093","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,650426.4,650426.4,32998,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192067,1810320.00
04/03/2017 00:00,2,0.000,ALERT,211.70,301.47,59.928,1491192003,"201051344000900","219011344069620",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,669937.5,669937.5,32490,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192068,1810321.00
04/03/2017 00:00,2,0.000,ALERT,212.16,300.87,59.954,1491192003,"201051344000648","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,659563.6,659563.6,32560,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192070,1810322.00
04/03/2017 00:00,2,0.000,ALERT,211.93,302.07,59.922,1491192003,"201051344000569","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,672128.9,672128.9,32469,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192072,1810323.00
04/03/2017 00:00,2,0.000,ALERT,211.93,301.47,59.965,1491192003,"201051344000983","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,662894.6,662894.6,32666,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192074,1810324.00
04/03/2017 00:00,2,0.000,ALERT,211.93,301.17,59.933,1491192003,"201051344001158","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,648803.1,648803.1,33018,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192076,1810325.00
04/03/2017 00:00,2,0.000,ALERT,212.38,301.77,59.922,1491192003,"201051344000576","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,662769.2,662769.2,32542,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192078,1810326.00
04/03/2017 00:00,2,0.000,ALERT,211.93,299.37,59.928,1491192003,"274151322000087","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,860437.7,860437.7,32898,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192080,1810327.00
04/03/2017 00:15,2,0.000,ALERT,212.61,301.47,59.965,1491192903,"201051344000645","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,661917.6,661917.6,32581,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192905,1810328.00
04/03/2017 00:15,2,0.000,ALERT,212.16,299.37,59.938,1491192903,"274151322000085","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,885974.9,885974.9,32588,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192907,1810329.00
04/03/2017 00:15,2,0.000,ALERT,212.83,301.17,59.954,1491192903,"201051344000633","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,648375.5,648375.5,33116,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192909,1810330.00
04/03/2017 00:15,2,0.000,ALERT,212.38,301.77,59.965,1491192903,"201051344000469","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,651053.8,651053.8,33078,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192911,1810331.00
04/03/2017 00:15,2,0.000,ALERT,212.38,300.87,59.991,1491192903,"201051344000646","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,644729.8,644729.8,32981,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192913,1810332.00
04/03/2017 00:15,2,0.000,ALERT,211.48,298.77,59.954,1491192903,"274151322000052","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,917402.0,917402.0,32354,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192914,1810333.00
04/03/2017 00:15,2,0.000,ALERT,212.61,301.47,59.970,1491192903,"201051344000585","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,655467.7,655467.7,33137,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192916,1810334.00
04/03/2017 00:15,2,0.000,ALERT,212.38,301.17,59.975,1491192903,"201051344001230","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,649035.2,649035.2,32858,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192918,1810335.00
04/03/2017 00:15,2,0.000,ALERT,213.06,302.07,59.965,1491192903,"201051344000582","219011344069620",0.00,8.00,0,300.27,303.58,0.0,0.0,0.000,639078.9,639078.9,33054,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192920,1810336.00
04/03/2017 00:15,2,0.000,ALERT,212.16,301.17,59.975,1491192903,"201051344000955","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,657193.7,657193.7,32944,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192922,1810337.00
04/03/2017 00:15,2,0.000,ALERT,212.16,299.37,59.944,1491192903,"274151322000094","219011344069620",0.00,9.00,0,297.26,300.57,0.0,0.0,0.000,748748.3,748748.3,33692,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192923,1810338.00
04/03/2017 00:15,2,0.000,ALERT,212.16,301.77,60.012,1491192903,"201051344000579","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,668635.9,668635.9,32910,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192925,1810339.00
04/03/2017 00:15,2,0.000,ALERT,212.38,301.47,60.002,1491192903,"201051344000890","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,650997.5,650997.5,33061,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192927,1810340.00
04/03/2017 00:15,2,0.000,ALERT,212.83,301.47,59.965,1491192903,"201051344000438","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,653913.2,653913.2,33034,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192929,1810341.00
04/03/2017 00:15,2,0.000,ALERT,212.83,300.87,59.965,1491192903,"201051344000417","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,621410.2,621410.2,33347,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192930,1810342.00
04/03/2017 00:15,2,0.000,ALERT,212.16,299.97,59.986,1491192903,"274151322000083","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,908274.4,908274.4,32410,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192932,1810343.00
04/03/2017 00:15,2,0.000,ALERT,212.61,299.67,59.970,1491192903,"274151322000076","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,967794.5,967794.5,32518,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192934,1810344.00
04/03/2017 00:15,2,0.000,ALERT,212.16,302.37,59.965,1491192903,"201051344000868","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,649723.7,649723.7,33109,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192936,1810345.00
04/03/2017 00:15,2,0.000,ALERT,211.93,300.57,59.965,1491192903,"274151322000095","219011344069620",0.00,9.00,0,298.77,302.07,0.0,0.0,0.000,958582.9,958582.9,32641,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192938,1810346.00
04/03/2017 00:15,2,0.000,ALERT,212.16,301.77,59.965,1491192903,"201051344000988","219011344069620",0.00,9.00,0,297.26,302.98,0.0,0.0,0.000,596521.9,596521.9,33148,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192940,1810347.00
04/03/2017 00:15,2,0.000,ALERT,212.38,300.27,59.970,1491192903,"201051344001025","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,653096.9,653096.9,33224,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192941,1810348.00
04/03/2017 00:15,2,0.000,ALERT,212.16,301.77,59.975,1491192903,"201051344000458","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,661990.6,661990.6,32735,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192943,1810349.00
04/03/2017 00:15,2,0.000,ALERT,212.83,301.77,59.933,1491192903,"201051344000853","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,662242.7,662242.7,32579,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192945,1810350.00
04/03/2017 00:15,2,0.000,ALERT,212.83,301.17,59.949,1491192903,"201051344000685","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,654080.0,654080.0,32921,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192947,1810351.00
04/03/2017 00:15,2,0.000,ALERT,212.61,300.57,59.965,1491192903,"201051344000917","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,650742.2,650742.2,32904,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192949,1810352.00
04/03/2017 00:15,2,0.000,ALERT,213.06,301.47,59.965,1491192903,"201051344001145","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,658568.7,658568.7,32753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192950,1810353.00
04/03/2017 00:15,2,0.000,ALERT,212.61,300.27,59.965,1491192903,"201051344000651","219011344069620",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,647237.6,647237.6,33113,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192952,1810354.00
04/03/2017 00:15,2,0.000,ALERT,211.48,299.67,59.996,1491192903,"274151322000088","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,870234.1,870234.1,32626,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192954,1810355.00
04/03/2017 00:15,2,0.000,ALERT,212.61,298.77,59.959,1491192903,"274151322000068","219011344069620",0.00,10.00,0,297.26,300.27,0.0,0.0,0.000,749315.7,749315.7,33617,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192956,1810356.00
04/03/2017 00:15,2,0.000,ALERT,212.16,301.17,60.002,1491192903,"201051344001135","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,643057.5,643057.5,33126,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192958,1810357.00
04/03/2017 00:15,2,0.000,ALERT,211.93,302.37,60.007,1491192903,"201051344000594","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,663747.9,663747.9,32981,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192960,1810358.00
04/03/2017 00:15,2,0.000,ALERT,212.61,300.87,59.986,1491192903,"201051344001203","219011344069620",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,651563.0,651563.0,33182,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192961,1810359.00
04/03/2017 00:15,2,0.000,ALERT,211.70,299.07,59.959,1491192903,"274151322000054","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,888561.4,888561.4,32525,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192963,1810360.00
04/03/2017 00:15,2,0.000,ALERT,212.38,301.77,59.970,1491192903,"201051344000867","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,648792.3,648792.3,33144,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192965,1810361.00
04/03/2017 00:15,2,0.000,ALERT,212.38,301.17,59.975,1491192903,"201051344001093","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,650426.4,650426.4,33000,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192967,1810362.00
04/03/2017 00:15,2,0.000,ALERT,212.16,302.07,59.959,1491192903,"201051344000900","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,669937.5,669937.5,32492,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192969,1810363.00
04/03/2017 00:15,2,0.000,ALERT,212.38,301.17,59.965,1491192903,"201051344000648","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,659563.6,659563.6,32562,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192971,1810364.00
04/03/2017 00:15,2,0.000,ALERT,212.16,302.37,59.965,1491192903,"201051344000569","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,672128.9,672128.9,32471,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192972,1810365.00
04/03/2017 00:15,2,0.000,ALERT,212.16,302.07,59.959,1491192903,"201051344000983","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,662894.6,662894.6,32668,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192974,1810366.00
04/03/2017 00:15,2,0.000,ALERT,212.16,301.77,59.959,1491192903,"201051344001158","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,648803.1,648803.1,33020,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491192976,1810367.00
04/03/2017 00:15,2,0.000,ALERT,212.61,302.07,59.970,1491192903,"201051344000576","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,662769.2,662769.2,32544,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192978,1810368.00
04/03/2017 00:15,2,0.000,ALERT,212.16,298.77,59.970,1491192903,"274151322000087","219011344069620",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,860437.7,860437.7,32900,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491192980,1810369.00
04/03/2017 00:30,2,0.000,ALERT,212.83,301.77,59.981,1491193803,"201051344000645","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,661917.6,661917.6,32583,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491193805,1810370.00
04/03/2017 00:30,2,0.000,ALERT,212.38,300.87,59.959,1491193803,"274151322000085","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,885974.9,885974.9,32590,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193807,1810371.00
04/03/2017 00:30,2,0.000,ALERT,212.83,301.47,59.996,1491193803,"201051344000633","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,648375.5,648375.5,33118,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193809,1810372.00
04/03/2017 00:30,2,0.000,ALERT,212.38,301.77,59.981,1491193803,"201051344000469","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,651053.8,651053.8,33080,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193810,1810373.00
04/03/2017 00:30,2,0.000,ALERT,212.38,301.17,59.986,1491193803,"201051344000646","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,644729.8,644729.8,32983,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491193812,1810374.00
04/03/2017 00:30,2,0.000,ALERT,212.16,301.17,59.986,1491193803,"274151322000052","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,917402.0,917402.0,32356,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193814,1810375.00
04/03/2017 00:30,2,0.000,ALERT,212.83,301.47,59.981,1491193803,"201051344000585","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,655467.7,655467.7,33139,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193816,1810376.00
04/03/2017 00:30,2,0.000,ALERT,212.61,301.47,59.949,1491193803,"201051344001230","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,649035.2,649035.2,32860,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491193818,1810377.00
04/03/2017 00:30,2,0.000,ALERT,213.29,302.07,59.954,1491193803,"201051344000582","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,639078.9,639078.9,33056,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193819,1810378.00
04/03/2017 00:30,2,0.000,ALERT,212.38,301.47,59.991,1491193803,"201051344000955","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,657193.7,657193.7,32946,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193821,1810379.00
04/03/2017 00:30,2,0.000,ALERT,212.16,299.67,60.007,1491193803,"274151322000094","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,748748.3,748748.3,33694,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193823,1810380.00
04/03/2017 00:30,2,0.000,ALERT,212.38,302.37,59.986,1491193803,"201051344000579","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,668635.9,668635.9,32912,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193825,1810381.00
04/03/2017 00:30,2,0.000,ALERT,212.38,301.47,59.986,1491193803,"201051344000890","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,650997.5,650997.5,33063,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193827,1810382.00
04/03/2017 00:30,2,0.000,ALERT,212.83,301.17,59.991,1491193803,"201051344000438","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,653913.2,653913.2,33036,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193828,1810383.00
04/03/2017 00:30,2,0.000,ALERT,212.83,300.57,59.975,1491193803,"201051344000417","219011344069620",0.00,8.50,0,299.07,302.37,0.0,0.0,0.000,621410.2,621410.2,33349,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193830,1810384.00
04/03/2017 00:30,2,0.000,ALERT,212.38,300.57,59.986,1491193803,"274151322000083","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,908274.4,908274.4,32412,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193832,1810385.00
04/03/2017 00:30,2,0.000,ALERT,212.83,300.57,59.986,1491193803,"274151322000076","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,967794.5,967794.5,32520,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491193834,1810386.00
04/03/2017 00:30,2,0.000,ALERT,212.38,302.68,59.986,1491193803,"201051344000868","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,649723.7,649723.7,33111,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193836,1810387.00
04/03/2017 00:30,2,0.000,ALERT,212.16,301.17,60.012,1491193803,"274151322000095","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,958582.9,958582.9,32643,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491193838,1810388.00
04/03/2017 00:30,2,0.000,ALERT,212.16,301.77,59.986,1491193803,"201051344000988","219011344069620",0.00,9.00,0,297.26,303.28,0.0,0.0,0.000,596521.9,596521.9,33150,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491193839,1810389.00
04/03/2017 00:30,2,0.000,ALERT,212.61,300.57,60.012,1491193803,"201051344001025","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,653096.9,653096.9,33226,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193841,1810390.00
04/03/2017 00:30,2,0.000,ALERT,212.16,302.07,59.959,1491193803,"201051344000458","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,661990.6,661990.6,32737,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491193843,1810391.00
04/03/2017 00:30,2,0.000,ALERT,212.83,301.77,59.991,1491193803,"201051344000853","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,662242.7,662242.7,32581,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193845,1810392.00
04/03/2017 00:30,2,0.000,ALERT,213.06,301.47,59.996,1491193803,"201051344000685","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,654080.0,654080.0,32923,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193847,1810393.00
04/03/2017 00:30,2,0.000,ALERT,212.83,300.87,60.034,1491193803,"201051344000917","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,650742.2,650742.2,32906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193848,1810394.00
04/03/2017 00:30,2,0.000,ALERT,212.83,301.47,59.996,1491193803,"201051344001145","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,658568.7,658568.7,32755,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193850,1810395.00
04/03/2017 00:30,2,0.000,ALERT,212.83,300.57,60.002,1491193803,"201051344000651","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,647237.6,647237.6,33115,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193852,1810396.00
04/03/2017 00:30,2,0.000,ALERT,211.70,299.67,59.986,1491193803,"274151322000088","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,870234.1,870234.1,32628,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193854,1810397.00
04/03/2017 00:30,2,0.000,ALERT,212.83,299.37,59.986,1491193803,"274151322000068","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,749315.7,749315.7,33619,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193855,1810398.00
04/03/2017 00:30,2,0.000,ALERT,212.38,301.47,60.039,1491193803,"201051344001135","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,643057.5,643057.5,33128,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193857,1810399.00
04/03/2017 00:30,2,0.000,ALERT,212.16,302.68,59.991,1491193803,"201051344000594","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,663747.9,663747.9,32983,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193859,1810400.00
04/03/2017 00:30,2,0.000,ALERT,212.83,300.87,59.991,1491193803,"201051344001203","219011344069620",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,651563.0,651563.0,33184,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193861,1810401.00
04/03/2017 00:30,2,0.000,ALERT,212.16,300.27,59.986,1491193803,"274151322000054","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,888561.4,888561.4,32527,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193863,1810402.00
04/03/2017 00:30,2,0.000,ALERT,212.61,301.77,59.996,1491193803,"201051344000867","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,648792.3,648792.3,33146,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193864,1810403.00
04/03/2017 00:30,2,0.000,ALERT,212.83,301.17,59.991,1491193803,"201051344001093","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,650426.4,650426.4,33002,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491193866,1810404.00
04/03/2017 00:30,2,0.000,ALERT,212.38,302.07,60.007,1491193803,"201051344000900","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,669937.5,669937.5,32494,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491193868,1810405.00
04/03/2017 00:30,2,0.000,ALERT,212.38,301.17,60.028,1491193803,"201051344000648","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,659563.6,659563.6,32564,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193870,1810406.00
04/03/2017 00:30,2,0.000,ALERT,212.38,302.68,59.949,1491193803,"201051344000569","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,672128.9,672128.9,32473,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193872,1810407.00
04/03/2017 00:30,2,0.000,ALERT,212.38,302.07,59.970,1491193803,"201051344000983","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,662894.6,662894.6,32670,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193873,1810408.00
04/03/2017 00:30,2,0.000,ALERT,212.38,301.77,59.991,1491193803,"201051344001158","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,648803.1,648803.1,33022,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193875,1810409.00
04/03/2017 00:30,2,0.000,ALERT,212.83,302.37,60.034,1491193803,"201051344000576","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,662769.2,662769.2,32546,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193877,1810410.00
04/03/2017 00:30,2,0.000,ALERT,212.38,300.27,59.986,1491193803,"274151322000087","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,860437.7,860437.7,32902,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491193879,1810411.00
04/03/2017 00:45,2,0.000,ALERT,212.38,301.17,60.028,1491194703,"201051344000645","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,661917.6,661917.6,32585,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194705,1810412.00
04/03/2017 00:45,2,0.000,ALERT,212.16,299.97,59.986,1491194703,"274151322000085","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,885974.9,885974.9,32592,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194707,1810413.00
04/03/2017 00:45,2,0.000,ALERT,212.61,300.87,59.996,1491194703,"201051344000633","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,648375.5,648375.5,33120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194709,1810414.00
04/03/2017 00:45,2,0.000,ALERT,212.16,301.17,60.028,1491194703,"201051344000469","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,651053.8,651053.8,33082,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194710,1810415.00
04/03/2017 00:45,2,0.000,ALERT,212.38,300.87,59.991,1491194703,"201051344000646","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,644729.8,644729.8,32985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491194712,1810416.00
04/03/2017 00:45,2,0.000,ALERT,211.93,299.67,59.996,1491194703,"274151322000052","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,917402.0,917402.0,32358,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491194714,1810417.00
04/03/2017 00:45,2,0.000,ALERT,212.61,300.87,59.991,1491194703,"201051344000585","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,655467.7,655467.7,33141,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491194716,1810418.00
04/03/2017 00:45,2,0.000,ALERT,212.61,301.17,60.002,1491194703,"201051344001230","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,649035.2,649035.2,32862,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491194718,1810419.00
04/03/2017 00:45,2,0.000,ALERT,213.06,301.77,59.996,1491194703,"201051344000582","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,639078.9,639078.9,33058,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194720,1810420.00
04/03/2017 00:45,2,0.000,ALERT,212.16,300.87,59.996,1491194703,"201051344000955","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,657193.7,657193.7,32948,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194721,1810421.00
04/03/2017 00:45,2,0.000,ALERT,212.16,299.37,59.991,1491194703,"274151322000094","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,748748.3,748748.3,33696,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194723,1810422.00
04/03/2017 00:45,2,0.000,ALERT,211.93,301.47,59.991,1491194703,"201051344000579","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,668635.9,668635.9,32914,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194725,1810423.00
04/03/2017 00:45,2,0.000,ALERT,212.38,301.17,60.007,1491194703,"201051344000890","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,650997.5,650997.5,33065,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194727,1810424.00
04/03/2017 00:45,2,0.000,ALERT,212.61,300.87,60.002,1491194703,"201051344000438","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,653913.2,653913.2,33038,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194729,1810425.00
04/03/2017 00:45,2,0.000,ALERT,212.83,300.57,59.965,1491194703,"201051344000417","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,621410.2,621410.2,33351,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194730,1810426.00
04/03/2017 00:45,2,0.000,ALERT,212.16,300.27,59.975,1491194703,"274151322000083","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,908274.4,908274.4,32414,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491194732,1810427.00
04/03/2017 00:45,2,0.000,ALERT,212.61,300.27,59.991,1491194703,"274151322000076","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,967794.5,967794.5,32522,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194734,1810428.00
04/03/2017 00:45,2,0.000,ALERT,211.93,301.77,60.002,1491194703,"201051344000868","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,649723.7,649723.7,33113,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491194736,1810429.00
04/03/2017 00:45,2,0.000,ALERT,211.93,301.17,59.991,1491194703,"274151322000095","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,958582.9,958582.9,32645,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194738,1810430.00
