ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 00:45,2,0.000,ALERT,211.70,300.87,60.028,1491194703,"201051344000988","219011344069620",0.00,9.00,0,297.26,303.28,0.0,0.0,0.000,596521.9,596521.9,33152,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491194739,1810431.00
04/03/2017 00:45,2,0.000,ALERT,212.38,300.27,59.996,1491194703,"201051344001025","219011344069620",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,653096.9,653096.9,33228,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194741,1810432.00
04/03/2017 00:45,2,0.000,ALERT,211.48,300.57,59.986,1491194703,"201051344000458","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,661990.6,661990.6,32739,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194743,1810433.00
04/03/2017 00:45,2,0.000,ALERT,212.38,300.87,60.034,1491194703,"201051344000853","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,662242.7,662242.7,32583,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194745,1810434.00
04/03/2017 00:45,2,0.000,ALERT,212.83,301.17,59.996,1491194703,"201051344000685","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,654080.0,654080.0,32925,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491194747,1810435.00
04/03/2017 00:45,2,0.000,ALERT,212.61,300.27,59.986,1491194703,"201051344000917","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,650742.2,650742.2,32908,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491194748,1810436.00
04/03/2017 00:45,2,0.000,ALERT,212.61,301.17,59.991,1491194703,"201051344001145","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,658568.7,658568.7,32757,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194750,1810437.00
04/03/2017 00:45,2,0.000,ALERT,212.38,299.97,59.991,1491194703,"201051344000651","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,647237.6,647237.6,33117,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491194752,1810438.00
04/03/2017 00:45,2,0.000,ALERT,211.48,300.27,59.970,1491194703,"274151322000088","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,870234.1,870234.1,32630,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194754,1810439.00
04/03/2017 00:45,2,0.000,ALERT,212.61,299.07,59.949,1491194703,"274151322000068","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,749315.7,749315.7,33621,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194755,1810440.00
04/03/2017 00:45,2,0.000,ALERT,212.16,300.87,59.986,1491194703,"201051344001135","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,643057.5,643057.5,33130,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491194757,1810441.00
04/03/2017 00:45,2,0.000,ALERT,211.70,301.47,60.034,1491194703,"201051344000594","219011344069620",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,663747.9,663747.9,32985,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194759,1810442.00
04/03/2017 00:45,2,0.000,ALERT,212.38,300.57,59.981,1491194703,"201051344001203","219011344069620",0.00,8.50,0,298.77,304.48,0.0,0.0,0.000,651563.0,651563.0,33186,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194761,1810443.00
04/03/2017 00:45,2,0.000,ALERT,211.93,299.97,59.991,1491194703,"274151322000054","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,888561.4,888561.4,32529,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194763,1810444.00
04/03/2017 00:45,2,0.000,ALERT,212.16,300.57,59.986,1491194703,"201051344000867","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,648792.3,648792.3,33148,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491194764,1810445.00
04/03/2017 00:45,2,0.000,ALERT,212.38,300.57,59.981,1491194703,"201051344001093","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,650426.4,650426.4,33004,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194766,1810446.00
04/03/2017 00:45,2,0.000,ALERT,211.70,300.87,59.986,1491194703,"201051344000900","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,669937.5,669937.5,32496,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491194768,1810447.00
04/03/2017 00:45,2,0.000,ALERT,212.16,300.27,59.986,1491194703,"201051344000648","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,659563.6,659563.6,32566,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194770,1810448.00
04/03/2017 00:45,2,0.000,ALERT,211.93,301.47,59.965,1491194703,"201051344000569","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,672128.9,672128.9,32475,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194772,1810449.00
04/03/2017 00:45,2,0.000,ALERT,211.93,301.47,59.986,1491194703,"201051344000983","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,662894.6,662894.6,32672,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194774,1810450.00
04/03/2017 00:45,2,0.000,ALERT,211.93,300.57,59.975,1491194703,"201051344001158","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,648803.1,648803.1,33024,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194775,1810451.00
04/03/2017 00:45,2,0.000,ALERT,212.38,301.77,59.991,1491194703,"201051344000576","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,662769.2,662769.2,32548,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194777,1810452.00
04/03/2017 00:45,2,0.000,ALERT,212.16,299.07,59.975,1491194703,"274151322000087","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,860437.7,860437.7,32904,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491194779,1810453.00
04/03/2017 01:00,2,0.000,ALERT,212.61,300.87,59.981,1491195603,"201051344000645","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,661917.6,661917.6,32587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195605,1810454.00
04/03/2017 01:00,2,0.000,ALERT,212.16,299.67,59.965,1491195603,"274151322000085","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,885974.9,885974.9,32594,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195607,1810455.00
04/03/2017 01:00,2,0.000,ALERT,212.83,300.87,59.965,1491195603,"201051344000633","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,648375.5,648375.5,33122,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195609,1810456.00
04/03/2017 01:00,2,0.000,ALERT,212.38,301.17,59.981,1491195603,"201051344000469","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,651053.8,651053.8,33084,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195611,1810457.00
04/03/2017 01:00,2,0.000,ALERT,212.61,301.17,59.965,1491195603,"201051344000646","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,644729.8,644729.8,32987,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491195612,1810458.00
04/03/2017 01:00,2,0.000,ALERT,211.93,300.57,59.965,1491195603,"274151322000052","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,917402.0,917402.0,32360,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491195614,1810459.00
04/03/2017 01:00,2,0.000,ALERT,212.83,301.47,59.965,1491195603,"201051344000585","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,655467.7,655467.7,33143,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195616,1810460.00
04/03/2017 01:00,2,0.000,ALERT,212.61,301.47,59.970,1491195603,"201051344001230","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,649035.2,649035.2,32864,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195618,1810461.00
04/03/2017 01:00,2,0.000,ALERT,213.29,302.07,59.949,1491195603,"201051344000582","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,639078.9,639078.9,33060,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195620,1810462.00
04/03/2017 01:00,2,0.000,ALERT,212.38,301.17,59.965,1491195603,"201051344000955","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,657193.7,657193.7,32950,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195621,1810463.00
04/03/2017 01:00,2,0.000,ALERT,212.16,299.07,59.959,1491195603,"274151322000094","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,748748.3,748748.3,33698,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195623,1810464.00
04/03/2017 01:00,2,0.000,ALERT,212.16,301.47,59.981,1491195603,"201051344000579","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,668635.9,668635.9,32916,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491195625,1810465.00
04/03/2017 01:00,2,0.000,ALERT,212.61,301.77,59.991,1491195603,"201051344000890","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,650997.5,650997.5,33067,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491195627,1810466.00
04/03/2017 01:00,2,0.000,ALERT,212.83,301.17,59.970,1491195603,"201051344000438","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,653913.2,653913.2,33040,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491195629,1810467.00
04/03/2017 01:00,2,0.000,ALERT,212.83,300.57,59.970,1491195603,"201051344000417","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,621410.2,621410.2,33353,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195630,1810468.00
04/03/2017 01:00,2,0.000,ALERT,212.16,299.97,59.965,1491195603,"274151322000083","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,908274.4,908274.4,32416,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195632,1810469.00
04/03/2017 01:00,2,0.000,ALERT,212.61,299.67,59.954,1491195603,"274151322000076","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,967794.5,967794.5,32524,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195635,1810470.00
04/03/2017 01:00,2,0.000,ALERT,211.93,301.47,59.954,1491195603,"201051344000868","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,649723.7,649723.7,33115,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195636,1810471.00
04/03/2017 01:00,2,0.000,ALERT,211.93,300.57,59.954,1491195603,"274151322000095","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,958582.9,958582.9,32647,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195638,1810472.00
04/03/2017 01:00,2,0.000,ALERT,212.16,300.87,59.949,1491195603,"201051344000988","219011344069620",0.00,9.00,0,296.96,302.98,0.0,0.0,0.000,596521.9,596521.9,33154,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491195640,1810473.00
04/03/2017 01:00,2,0.000,ALERT,212.61,300.27,59.954,1491195603,"201051344001025","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,653096.9,653096.9,33230,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195642,1810474.00
04/03/2017 01:00,2,0.000,ALERT,212.16,301.17,59.954,1491195603,"201051344000458","219011344069620",0.00,9.70,0,298.77,304.18,0.0,0.0,0.000,661990.6,661990.6,32741,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195644,1810475.00
04/03/2017 01:00,2,0.000,ALERT,212.83,300.87,59.954,1491195603,"201051344000853","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,662242.7,662242.7,32585,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491195645,1810476.00
04/03/2017 01:00,2,0.000,ALERT,213.06,301.17,59.917,1491195603,"201051344000685","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,654080.0,654080.0,32927,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195647,1810477.00
04/03/2017 01:00,2,0.000,ALERT,212.83,300.87,59.928,1491195603,"201051344000917","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,650742.2,650742.2,32910,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195649,1810478.00
04/03/2017 01:00,2,0.000,ALERT,213.06,301.47,59.954,1491195603,"201051344001145","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,658568.7,658568.7,32759,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195651,1810479.00
04/03/2017 01:00,2,0.000,ALERT,212.83,300.27,59.944,1491195603,"201051344000651","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,647237.6,647237.6,33119,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195653,1810480.00
04/03/2017 01:00,2,0.000,ALERT,211.48,299.37,59.938,1491195603,"274151322000088","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,870234.1,870234.1,32632,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491195654,1810481.00
04/03/2017 01:00,2,0.000,ALERT,212.83,299.07,59.933,1491195603,"274151322000068","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,749315.7,749315.7,33623,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195656,1810482.00
04/03/2017 01:00,2,0.000,ALERT,212.38,301.17,59.938,1491195603,"201051344001135","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,643057.5,643057.5,33132,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195658,1810483.00
04/03/2017 01:00,2,0.000,ALERT,211.93,301.77,59.938,1491195603,"201051344000594","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,663747.9,663747.9,32987,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491195660,1810484.00
04/03/2017 01:00,2,0.000,ALERT,212.83,300.87,59.938,1491195603,"201051344001203","219011344069620",0.00,8.50,0,298.77,304.48,0.0,0.0,0.000,651563.0,651563.0,33188,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491195661,1810485.00
04/03/2017 01:00,2,0.000,ALERT,211.93,299.97,59.933,1491195603,"274151322000054","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,888561.4,888561.4,32531,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491195663,1810486.00
04/03/2017 01:00,2,0.000,ALERT,212.38,300.57,59.917,1491195603,"201051344000867","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,648792.3,648792.3,33150,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195665,1810487.00
04/03/2017 01:00,2,0.000,ALERT,212.83,301.17,59.949,1491195603,"201051344001093","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,650426.4,650426.4,33006,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491195667,1810488.00
04/03/2017 01:00,2,0.000,ALERT,212.16,300.87,59.959,1491195603,"201051344000900","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,669937.5,669937.5,32498,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195669,1810489.00
04/03/2017 01:00,2,0.000,ALERT,212.38,300.27,59.938,1491195603,"201051344000648","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,659563.6,659563.6,32568,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195671,1810490.00
04/03/2017 01:00,2,0.000,ALERT,212.38,301.47,59.938,1491195603,"201051344000569","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,672128.9,672128.9,32477,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195672,1810491.00
04/03/2017 01:00,2,0.000,ALERT,212.38,301.17,59.928,1491195603,"201051344000983","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,662894.6,662894.6,32674,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195674,1810492.00
04/03/2017 01:00,2,0.000,ALERT,212.38,300.87,59.965,1491195603,"201051344001158","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,648803.1,648803.1,33026,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195676,1810493.00
04/03/2017 01:00,2,0.000,ALERT,212.83,301.77,59.933,1491195603,"201051344000576","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,662769.2,662769.2,32550,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491195678,1810494.00
04/03/2017 01:00,2,0.000,ALERT,212.16,299.37,59.938,1491195603,"274151322000087","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,860437.7,860437.7,32906,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491195680,1810495.00
04/03/2017 01:15,2,0.000,ALERT,212.61,301.17,59.944,1491196503,"201051344000645","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,661917.6,661917.6,32589,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196505,1810496.00
04/03/2017 01:15,2,0.000,ALERT,212.16,299.97,59.944,1491196503,"274151322000085","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,885974.9,885974.9,32596,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491196507,1810497.00
04/03/2017 01:15,2,0.000,ALERT,212.83,301.17,59.933,1491196503,"201051344000633","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,648375.5,648375.5,33124,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196509,1810498.00
04/03/2017 01:15,2,0.000,ALERT,212.16,301.47,59.938,1491196503,"201051344000469","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,651053.8,651053.8,33086,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196510,1810499.00
04/03/2017 01:15,2,0.000,ALERT,212.38,300.87,59.949,1491196503,"201051344000646","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,644729.8,644729.8,32989,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196512,1810500.00
04/03/2017 01:15,2,0.000,ALERT,211.93,300.27,59.938,1491196503,"274151322000052","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,917402.0,917402.0,32362,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491196514,1810501.00
04/03/2017 01:15,2,0.000,ALERT,212.83,301.17,59.938,1491196503,"201051344000585","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,655467.7,655467.7,33145,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196516,1810502.00
04/03/2017 01:15,2,0.000,ALERT,212.61,301.47,59.954,1491196503,"201051344001230","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,649035.2,649035.2,32866,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196518,1810503.00
04/03/2017 01:15,2,0.000,ALERT,213.29,302.07,59.954,1491196503,"201051344000582","219011344069620",0.00,8.00,0,300.27,303.28,0.0,0.0,0.000,639078.9,639078.9,33062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196519,1810504.00
04/03/2017 01:15,2,0.000,ALERT,212.38,300.87,59.949,1491196503,"201051344000955","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,657193.7,657193.7,32952,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196521,1810505.00
04/03/2017 01:15,2,0.000,ALERT,212.16,299.07,59.949,1491196503,"274151322000094","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,748748.3,748748.3,33700,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491196523,1810506.00
04/03/2017 01:15,2,0.000,ALERT,212.38,302.07,59.954,1491196503,"201051344000579","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,668635.9,668635.9,32918,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196525,1810507.00
04/03/2017 01:15,2,0.000,ALERT,212.38,301.17,59.954,1491196503,"201051344000890","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,650997.5,650997.5,33069,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491196527,1810508.00
04/03/2017 01:15,2,0.000,ALERT,212.83,300.87,59.965,1491196503,"201051344000438","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,653913.2,653913.2,33042,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491196528,1810509.00
04/03/2017 01:15,2,0.000,ALERT,212.83,300.57,59.991,1491196503,"201051344000417","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,621410.2,621410.2,33355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196530,1810510.00
04/03/2017 01:15,2,0.000,ALERT,212.16,299.97,59.959,1491196503,"274151322000083","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,908274.4,908274.4,32418,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196532,1810511.00
04/03/2017 01:15,2,0.000,ALERT,212.61,299.67,59.954,1491196503,"274151322000076","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,967794.5,967794.5,32526,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196534,1810512.00
04/03/2017 01:15,2,0.000,ALERT,212.16,302.07,59.981,1491196503,"201051344000868","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,649723.7,649723.7,33117,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491196536,1810513.00
04/03/2017 01:15,2,0.000,ALERT,212.16,300.87,59.965,1491196503,"274151322000095","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,958582.9,958582.9,32649,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491196537,1810514.00
04/03/2017 01:15,2,0.000,ALERT,212.16,301.47,59.965,1491196503,"201051344000988","219011344069620",0.00,9.00,0,296.66,302.98,0.0,0.0,0.000,596521.9,596521.9,33156,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196539,1810515.00
04/03/2017 01:15,2,0.000,ALERT,212.61,300.27,59.975,1491196503,"201051344001025","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,653096.9,653096.9,33232,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196541,1810516.00
04/03/2017 01:15,2,0.000,ALERT,211.93,301.47,59.965,1491196503,"201051344000458","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,661990.6,661990.6,32743,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196543,1810517.00
04/03/2017 01:15,2,0.000,ALERT,212.61,300.87,59.970,1491196503,"201051344000853","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,662242.7,662242.7,32587,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196545,1810518.00
04/03/2017 01:15,2,0.000,ALERT,213.06,301.17,59.959,1491196503,"201051344000685","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,654080.0,654080.0,32929,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491196546,1810519.00
04/03/2017 01:15,2,0.000,ALERT,212.83,300.87,59.959,1491196503,"201051344000917","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,650742.2,650742.2,32912,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196548,1810520.00
04/03/2017 01:15,2,0.000,ALERT,213.06,301.47,59.975,1491196503,"201051344001145","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,658568.7,658568.7,32761,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196550,1810521.00
04/03/2017 01:15,2,0.000,ALERT,212.83,300.27,59.938,1491196503,"201051344000651","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,647237.6,647237.6,33121,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196552,1810522.00
04/03/2017 01:15,2,0.000,ALERT,211.93,299.67,60.002,1491196503,"274151322000088","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,870234.1,870234.1,32634,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491196554,1810523.00
04/03/2017 01:15,2,0.000,ALERT,212.83,299.07,59.949,1491196503,"274151322000068","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,749315.7,749315.7,33625,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196555,1810524.00
04/03/2017 01:15,2,0.000,ALERT,212.38,301.17,59.954,1491196503,"201051344001135","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,643057.5,643057.5,33134,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491196557,1810525.00
04/03/2017 01:15,2,0.000,ALERT,211.93,302.07,59.965,1491196503,"201051344000594","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,663747.9,663747.9,32989,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196559,1810526.00
04/03/2017 01:15,2,0.000,ALERT,213.06,301.17,59.965,1491196503,"201051344001203","219011344069620",0.00,8.50,0,299.07,304.18,0.0,0.0,0.000,651563.0,651563.0,33190,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196561,1810527.00
04/03/2017 01:15,2,0.000,ALERT,211.93,300.57,59.954,1491196503,"274151322000054","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,888561.4,888561.4,32533,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196563,1810528.00
04/03/2017 01:15,2,0.000,ALERT,212.38,301.17,59.970,1491196503,"201051344000867","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,648792.3,648792.3,33152,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491196564,1810529.00
04/03/2017 01:15,2,0.000,ALERT,212.83,301.17,59.965,1491196503,"201051344001093","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,650426.4,650426.4,33008,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196566,1810530.00
04/03/2017 01:15,2,0.000,ALERT,212.16,301.47,59.944,1491196503,"201051344000900","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,669937.5,669937.5,32500,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196568,1810531.00
04/03/2017 01:15,2,0.000,ALERT,212.38,300.57,59.975,1491196503,"201051344000648","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,659563.6,659563.6,32570,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196570,1810532.00
04/03/2017 01:15,2,0.000,ALERT,212.16,302.07,59.975,1491196503,"201051344000569","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,672128.9,672128.9,32479,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196572,1810533.00
04/03/2017 01:15,2,0.000,ALERT,212.16,301.47,59.981,1491196503,"201051344000983","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,662894.6,662894.6,32676,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196573,1810534.00
04/03/2017 01:15,2,0.000,ALERT,212.38,301.17,59.970,1491196503,"201051344001158","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,648803.1,648803.1,33028,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196575,1810535.00
04/03/2017 01:15,2,0.000,ALERT,212.83,302.07,59.981,1491196503,"201051344000576","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,662769.2,662769.2,32552,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491196577,1810536.00
04/03/2017 01:15,2,0.000,ALERT,212.16,299.37,59.970,1491196503,"274151322000087","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,860437.7,860437.7,32908,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491196579,1810537.00
04/03/2017 01:30,2,0.000,ALERT,212.61,300.87,59.981,1491197403,"201051344000645","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,661917.6,661917.6,32591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197405,1810538.00
04/03/2017 01:30,2,0.000,ALERT,212.16,299.97,59.975,1491197403,"274151322000085","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,885974.9,885974.9,32598,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197407,1810539.00
04/03/2017 01:30,2,0.000,ALERT,212.83,300.87,59.986,1491197403,"201051344000633","219011344069620",0.00,8.00,0,296.36,302.98,0.0,0.0,0.000,648375.5,648375.5,33126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197409,1810540.00
04/03/2017 01:30,2,0.000,ALERT,212.38,301.17,59.996,1491197403,"201051344000469","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,651053.8,651053.8,33088,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197411,1810541.00
04/03/2017 01:30,2,0.000,ALERT,212.38,300.57,59.991,1491197403,"201051344000646","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,644729.8,644729.8,32991,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491197413,1810542.00
04/03/2017 01:30,2,0.000,ALERT,211.70,300.27,59.981,1491197403,"274151322000052","219011344069620",0.00,9.30,0,296.66,302.07,0.0,0.0,0.000,917402.0,917402.0,32364,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491197415,1810543.00
04/03/2017 01:30,2,0.000,ALERT,212.38,300.87,59.986,1491197403,"201051344000585","219011344069620",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,655467.7,655467.7,33147,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197417,1810544.00
04/03/2017 01:30,2,0.000,ALERT,212.61,301.47,59.986,1491197403,"201051344001230","219011344069620",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,649035.2,649035.2,32868,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197418,1810545.00
04/03/2017 01:30,2,0.000,ALERT,213.06,301.77,59.981,1491197403,"201051344000582","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,639078.9,639078.9,33064,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197420,1810546.00
04/03/2017 01:30,2,0.000,ALERT,212.16,300.87,59.991,1491197403,"201051344000955","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,657193.7,657193.7,32954,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197422,1810547.00
04/03/2017 01:30,2,0.000,ALERT,212.16,299.07,59.975,1491197403,"274151322000094","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,748748.3,748748.3,33702,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197424,1810548.00
04/03/2017 01:30,2,0.000,ALERT,212.16,301.17,59.981,1491197403,"201051344000579","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,668635.9,668635.9,32920,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197426,1810549.00
04/03/2017 01:30,2,0.000,ALERT,212.38,301.47,59.996,1491197403,"201051344000890","219011344069620",0.00,9.00,0,298.17,303.58,0.0,0.0,0.000,650997.5,650997.5,33071,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197427,1810550.00
04/03/2017 01:30,2,0.000,ALERT,212.61,300.87,59.970,1491197403,"201051344000438","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,653913.2,653913.2,33044,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197429,1810551.00
04/03/2017 01:30,2,0.000,ALERT,212.61,300.27,59.986,1491197403,"201051344000417","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,621410.2,621410.2,33357,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197431,1810552.00
04/03/2017 01:30,2,0.000,ALERT,212.16,299.97,59.986,1491197403,"274151322000083","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,908274.4,908274.4,32420,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197433,1810553.00
04/03/2017 01:30,2,0.000,ALERT,212.61,299.67,59.981,1491197403,"274151322000076","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,967794.5,967794.5,32528,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197435,1810554.00
04/03/2017 01:30,2,0.000,ALERT,212.16,301.47,59.996,1491197403,"201051344000868","219011344069620",0.00,8.50,0,298.77,303.88,0.0,0.0,0.000,649723.7,649723.7,33119,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491197437,1810555.00
04/03/2017 01:30,2,0.000,ALERT,212.16,300.57,59.981,1491197403,"274151322000095","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,958582.9,958582.9,32651,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491197438,1810556.00
04/03/2017 01:30,2,0.000,ALERT,212.16,300.87,59.975,1491197403,"201051344000988","219011344069620",0.00,8.50,0,295.76,302.68,0.0,0.0,0.000,596521.9,596521.9,33158,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197440,1810557.00
04/03/2017 01:30,2,0.000,ALERT,212.61,300.27,59.991,1491197403,"201051344001025","219011344069620",0.00,7.70,0,296.96,303.28,0.0,0.0,0.000,653096.9,653096.9,33234,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491197442,1810558.00
04/03/2017 01:30,2,0.000,ALERT,212.16,301.17,59.996,1491197403,"201051344000458","219011344069620",0.00,9.70,0,298.17,303.88,0.0,0.0,0.000,661990.6,661990.6,32745,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491197444,1810559.00
04/03/2017 01:30,2,0.000,ALERT,212.83,301.17,59.986,1491197403,"201051344000853","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,662242.7,662242.7,32589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197446,1810560.00
04/03/2017 01:30,2,0.000,ALERT,213.06,301.17,60.002,1491197403,"201051344000685","219011344069620",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,654080.0,654080.0,32931,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197447,1810561.00
04/03/2017 01:30,2,0.000,ALERT,213.06,300.57,59.981,1491197403,"201051344000917","219011344069620",0.00,9.30,0,296.36,302.07,0.0,0.0,0.000,650742.2,650742.2,32914,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197449,1810562.00
04/03/2017 01:30,2,0.000,ALERT,212.83,301.17,59.981,1491197403,"201051344001145","219011344069620",0.00,8.00,0,298.17,303.88,0.0,0.0,0.000,658568.7,658568.7,32763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491197451,1810563.00
04/03/2017 01:30,2,0.000,ALERT,212.83,300.57,59.986,1491197403,"201051344000651","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,647237.6,647237.6,33123,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197453,1810564.00
04/03/2017 01:30,2,0.000,ALERT,211.70,300.27,59.981,1491197403,"274151322000088","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,870234.1,870234.1,32636,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197455,1810565.00
04/03/2017 01:30,2,0.000,ALERT,212.61,299.07,59.986,1491197403,"274151322000068","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,749315.7,749315.7,33627,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491197456,1810566.00
04/03/2017 01:30,2,0.000,ALERT,212.38,301.17,59.970,1491197403,"201051344001135","219011344069620",0.00,8.50,0,297.57,303.28,0.0,0.0,0.000,643057.5,643057.5,33136,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197458,1810567.00
04/03/2017 01:30,2,0.000,ALERT,211.93,302.07,59.991,1491197403,"201051344000594","219011344069620",0.00,8.50,0,297.87,303.58,0.0,0.0,0.000,663747.9,663747.9,32991,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197460,1810568.00
04/03/2017 01:30,2,0.000,ALERT,212.61,300.87,59.954,1491197403,"201051344001203","219011344069620",0.00,8.50,0,297.57,304.18,0.0,0.0,0.000,651563.0,651563.0,33192,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491197462,1810569.00
04/03/2017 01:30,2,0.000,ALERT,211.93,300.87,59.996,1491197403,"274151322000054","219011344069620",0.00,9.70,0,296.66,302.07,0.0,0.0,0.000,888561.4,888561.4,32535,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197464,1810570.00
04/03/2017 01:30,2,0.000,ALERT,212.61,301.17,59.991,1491197403,"201051344000867","219011344069620",0.00,9.00,0,297.87,303.28,0.0,0.0,0.000,648792.3,648792.3,33154,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197465,1810571.00
04/03/2017 01:30,2,0.000,ALERT,212.61,301.17,59.986,1491197403,"201051344001093","219011344069620",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,650426.4,650426.4,33010,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197467,1810572.00
04/03/2017 01:30,2,0.000,ALERT,212.16,301.47,60.039,1491197403,"201051344000900","219011344069620",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,669937.5,669937.5,32502,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197469,1810573.00
04/03/2017 01:30,2,0.000,ALERT,212.38,300.57,59.986,1491197403,"201051344000648","219011344069620",0.00,7.70,0,297.57,302.98,0.0,0.0,0.000,659563.6,659563.6,32572,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197471,1810574.00
04/03/2017 01:30,2,0.000,ALERT,212.38,302.07,59.991,1491197403,"201051344000569","219011344069620",0.00,8.50,0,298.77,304.18,0.0,0.0,0.000,672128.9,672128.9,32481,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197473,1810575.00
