ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 01:30,2,0.000,ALERT,212.38,301.77,59.975,1491197403,"201051344000983","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,662894.6,662894.6,32678,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197475,1810576.00
04/03/2017 01:30,2,0.000,ALERT,212.16,301.17,59.986,1491197403,"201051344001158","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,648803.1,648803.1,33030,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197476,1810577.00
04/03/2017 01:30,2,0.000,ALERT,212.83,302.07,59.986,1491197403,"201051344000576","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,662769.2,662769.2,32554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197478,1810578.00
04/03/2017 01:30,2,0.000,ALERT,212.16,299.07,59.949,1491197403,"274151322000087","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,860437.7,860437.7,32910,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491197480,1810579.00
04/03/2017 01:45,2,0.000,ALERT,212.83,301.47,60.018,1491198304,"201051344000645","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,661917.6,661917.6,32593,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198306,1810580.00
04/03/2017 01:45,2,0.000,ALERT,212.61,300.57,59.981,1491198304,"274151322000085","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,885974.9,885974.9,32600,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198307,1810581.00
04/03/2017 01:45,2,0.000,ALERT,213.06,301.17,59.996,1491198304,"201051344000633","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,648375.5,648375.5,33128,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198309,1810582.00
04/03/2017 01:45,2,0.000,ALERT,212.38,301.47,59.954,1491198304,"201051344000469","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,651053.8,651053.8,33090,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198311,1810583.00
04/03/2017 01:45,2,0.000,ALERT,212.38,301.17,59.965,1491198304,"201051344000646","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,644729.8,644729.8,32993,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198313,1810584.00
04/03/2017 01:45,2,0.000,ALERT,212.16,300.57,59.981,1491198304,"274151322000052","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,917402.0,917402.0,32366,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198315,1810585.00
04/03/2017 01:45,2,0.000,ALERT,212.83,301.47,59.991,1491198304,"201051344000585","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,655467.7,655467.7,33149,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198316,1810586.00
04/03/2017 01:45,2,0.000,ALERT,212.83,301.77,59.975,1491198304,"201051344001230","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,649035.2,649035.2,32870,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198318,1810587.00
04/03/2017 01:45,2,0.000,ALERT,213.29,302.37,59.986,1491198304,"201051344000582","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,639078.9,639078.9,33066,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198320,1810588.00
04/03/2017 01:45,2,0.000,ALERT,212.38,301.47,59.981,1491198304,"201051344000955","219011344069620",0.00,8.50,0,299.07,302.37,0.0,0.0,0.000,657193.7,657193.7,32956,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198322,1810589.00
04/03/2017 01:45,2,0.000,ALERT,212.38,299.67,59.975,1491198304,"274151322000094","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,748748.3,748748.3,33704,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198324,1810590.00
04/03/2017 01:45,2,0.000,ALERT,212.38,302.07,59.970,1491198304,"201051344000579","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,668635.9,668635.9,32922,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198325,1810591.00
04/03/2017 01:45,2,0.000,ALERT,212.61,301.77,60.028,1491198304,"201051344000890","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,650997.5,650997.5,33073,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491198327,1810592.00
04/03/2017 01:45,2,0.000,ALERT,212.83,301.17,59.991,1491198304,"201051344000438","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,653913.2,653913.2,33046,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198329,1810593.00
04/03/2017 01:45,2,0.000,ALERT,213.06,300.87,59.981,1491198304,"201051344000417","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,621410.2,621410.2,33359,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198331,1810594.00
04/03/2017 01:45,2,0.000,ALERT,212.61,300.57,59.986,1491198304,"274151322000083","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,908274.4,908274.4,32422,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198333,1810595.00
04/03/2017 01:45,2,0.000,ALERT,213.06,300.87,60.012,1491198304,"274151322000076","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,967794.5,967794.5,32530,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198335,1810596.00
04/03/2017 01:45,2,0.000,ALERT,212.16,302.07,59.991,1491198304,"201051344000868","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,649723.7,649723.7,33121,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198337,1810597.00
04/03/2017 01:45,2,0.000,ALERT,212.61,301.47,59.981,1491198304,"274151322000095","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,958582.9,958582.9,32653,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198338,1810598.00
04/03/2017 01:45,2,0.000,ALERT,212.16,301.17,59.959,1491198304,"201051344000988","219011344069620",0.00,9.00,0,296.66,302.68,0.0,0.0,0.000,596521.9,596521.9,33160,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198340,1810599.00
04/03/2017 01:45,2,0.000,ALERT,212.38,300.27,60.034,1491198304,"201051344001025","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,653096.9,653096.9,33236,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491198342,1810600.00
04/03/2017 01:45,2,0.000,ALERT,212.16,301.47,59.991,1491198304,"201051344000458","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,661990.6,661990.6,32747,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198344,1810601.00
04/03/2017 01:45,2,0.000,ALERT,212.83,301.47,59.991,1491198304,"201051344000853","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,662242.7,662242.7,32591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198346,1810602.00
04/03/2017 01:45,2,0.000,ALERT,213.06,301.47,59.996,1491198304,"201051344000685","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,654080.0,654080.0,32933,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198348,1810603.00
04/03/2017 01:45,2,0.000,ALERT,213.06,301.47,59.986,1491198304,"201051344000917","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,650742.2,650742.2,32916,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198349,1810604.00
04/03/2017 01:45,2,0.000,ALERT,213.06,301.77,59.991,1491198304,"201051344001145","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,658568.7,658568.7,32765,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491198351,1810605.00
04/03/2017 01:45,2,0.000,ALERT,212.83,300.87,59.986,1491198304,"201051344000651","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,647237.6,647237.6,33125,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491198353,1810606.00
04/03/2017 01:45,2,0.000,ALERT,212.16,300.57,59.986,1491198304,"274151322000088","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,870234.1,870234.1,32638,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198355,1810607.00
04/03/2017 01:45,2,0.000,ALERT,213.06,299.37,59.981,1491198304,"274151322000068","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,749315.7,749315.7,33629,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491198357,1810608.00
04/03/2017 01:45,2,0.000,ALERT,212.38,301.47,59.981,1491198304,"201051344001135","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,643057.5,643057.5,33138,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198358,1810609.00
04/03/2017 01:45,2,0.000,ALERT,211.93,302.07,59.981,1491198304,"201051344000594","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,663747.9,663747.9,32993,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198360,1810610.00
04/03/2017 01:45,2,0.000,ALERT,212.83,301.17,59.975,1491198304,"201051344001203","219011344069620",0.00,8.00,0,299.07,304.48,0.0,0.0,0.000,651563.0,651563.0,33194,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491198362,1810611.00
04/03/2017 01:45,2,0.000,ALERT,212.16,301.17,59.986,1491198304,"274151322000054","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,888561.4,888561.4,32537,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198364,1810612.00
04/03/2017 01:45,2,0.000,ALERT,212.61,301.17,59.991,1491198304,"201051344000867","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,648792.3,648792.3,33156,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491198365,1810613.00
04/03/2017 01:45,2,0.000,ALERT,212.83,301.47,59.981,1491198304,"201051344001093","219011344069620",0.00,9.30,0,299.37,302.68,0.0,0.0,0.000,650426.4,650426.4,33012,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198367,1810614.00
04/03/2017 01:45,2,0.000,ALERT,212.16,301.17,59.986,1491198304,"201051344000900","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,669937.5,669937.5,32504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198369,1810615.00
04/03/2017 01:45,2,0.000,ALERT,212.61,300.57,59.981,1491198304,"201051344000648","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,659563.6,659563.6,32574,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198371,1810616.00
04/03/2017 01:45,2,0.000,ALERT,212.38,302.07,59.986,1491198304,"201051344000569","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,672128.9,672128.9,32483,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198373,1810617.00
04/03/2017 01:45,2,0.000,ALERT,212.16,301.47,59.986,1491198304,"201051344000983","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,662894.6,662894.6,32680,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198375,1810618.00
04/03/2017 01:45,2,0.000,ALERT,212.61,301.77,59.996,1491198304,"201051344001158","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,648803.1,648803.1,33032,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198376,1810619.00
04/03/2017 01:45,2,0.000,ALERT,212.83,302.37,59.981,1491198304,"201051344000576","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,662769.2,662769.2,32556,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198378,1810620.00
04/03/2017 01:45,2,0.000,ALERT,212.61,299.67,59.970,1491198304,"274151322000087","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,860437.7,860437.7,32912,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491198380,1810621.00
04/03/2017 02:00,2,0.000,ALERT,212.83,301.77,59.959,1491199203,"201051344000645","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,661917.6,661917.6,32595,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491199205,1810622.00
04/03/2017 02:00,2,0.000,ALERT,212.38,299.97,59.970,1491199203,"274151322000085","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,885974.9,885974.9,32602,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199207,1810623.00
04/03/2017 02:00,2,0.000,ALERT,213.06,301.47,59.965,1491199203,"201051344000633","219011344069620",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,648375.5,648375.5,33130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199208,1810624.00
04/03/2017 02:00,2,0.000,ALERT,212.38,301.77,59.944,1491199203,"201051344000469","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,651053.8,651053.8,33092,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199210,1810625.00
04/03/2017 02:00,2,0.000,ALERT,212.61,301.47,59.975,1491199203,"201051344000646","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,644729.8,644729.8,32995,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199212,1810626.00
04/03/2017 02:00,2,0.000,ALERT,212.16,299.67,59.970,1491199203,"274151322000052","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,917402.0,917402.0,32368,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199214,1810627.00
04/03/2017 02:00,2,0.000,ALERT,212.83,301.47,59.975,1491199203,"201051344000585","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,655467.7,655467.7,33151,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491199216,1810628.00
04/03/2017 02:00,2,0.000,ALERT,212.61,301.77,60.007,1491199203,"201051344001230","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,649035.2,649035.2,32872,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199217,1810629.00
04/03/2017 02:00,2,0.000,ALERT,213.29,302.07,59.975,1491199203,"201051344000582","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,639078.9,639078.9,33068,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199219,1810630.00
04/03/2017 02:00,2,0.000,ALERT,212.38,301.17,59.986,1491199203,"201051344000955","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,657193.7,657193.7,32958,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199221,1810631.00
04/03/2017 02:00,2,0.000,ALERT,212.38,299.37,59.970,1491199203,"274151322000094","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,748748.3,748748.3,33706,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491199223,1810632.00
04/03/2017 02:00,2,0.000,ALERT,212.38,302.07,59.970,1491199203,"201051344000579","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,668635.9,668635.9,32924,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199225,1810633.00
04/03/2017 02:00,2,0.000,ALERT,212.61,301.77,59.981,1491199203,"201051344000890","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,650997.5,650997.5,33075,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199226,1810634.00
04/03/2017 02:00,2,0.000,ALERT,213.06,301.77,59.975,1491199203,"201051344000438","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,653913.2,653913.2,33048,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199228,1810635.00
04/03/2017 02:00,2,0.000,ALERT,213.06,301.17,59.933,1491199203,"201051344000417","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,621410.2,621410.2,33361,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199230,1810636.00
04/03/2017 02:00,2,0.000,ALERT,212.16,300.27,59.986,1491199203,"274151322000083","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,908274.4,908274.4,32424,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491199232,1810637.00
04/03/2017 02:00,2,0.000,ALERT,212.83,300.57,59.981,1491199203,"274151322000076","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,967794.5,967794.5,32532,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199234,1810638.00
04/03/2017 02:00,2,0.000,ALERT,212.38,302.37,59.970,1491199203,"201051344000868","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,649723.7,649723.7,33123,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199235,1810639.00
04/03/2017 02:00,2,0.000,ALERT,212.16,301.17,59.970,1491199203,"274151322000095","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,958582.9,958582.9,32655,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199237,1810640.00
04/03/2017 02:00,2,0.000,ALERT,212.38,301.77,59.981,1491199203,"201051344000988","219011344069620",0.00,9.00,0,296.96,302.98,0.0,0.0,0.000,596521.9,596521.9,33162,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199239,1810641.00
04/03/2017 02:00,2,0.000,ALERT,212.61,300.87,59.981,1491199203,"201051344001025","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,653096.9,653096.9,33238,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199241,1810642.00
04/03/2017 02:00,2,0.000,ALERT,212.38,302.07,59.981,1491199203,"201051344000458","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,661990.6,661990.6,32749,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199243,1810643.00
04/03/2017 02:00,2,0.000,ALERT,212.83,301.47,59.975,1491199203,"201051344000853","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,662242.7,662242.7,32593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199245,1810644.00
04/03/2017 02:00,2,0.000,ALERT,213.06,301.47,59.981,1491199203,"201051344000685","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,654080.0,654080.0,32935,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491199246,1810645.00
04/03/2017 02:00,2,0.000,ALERT,212.83,300.87,59.965,1491199203,"201051344000917","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,650742.2,650742.2,32918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199248,1810646.00
04/03/2017 02:00,2,0.000,ALERT,213.06,301.77,59.975,1491199203,"201051344001145","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,658568.7,658568.7,32767,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491199250,1810647.00
04/03/2017 02:00,2,0.000,ALERT,212.83,300.87,59.933,1491199203,"201051344000651","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,647237.6,647237.6,33127,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199252,1810648.00
04/03/2017 02:00,2,0.000,ALERT,211.93,299.67,59.975,1491199203,"274151322000088","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,870234.1,870234.1,32640,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199254,1810649.00
04/03/2017 02:00,2,0.000,ALERT,212.83,299.07,59.970,1491199203,"274151322000068","219011344069620",0.00,9.70,0,297.57,300.87,0.0,0.0,0.000,749315.7,749315.7,33631,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199256,1810650.00
04/03/2017 02:00,2,0.000,ALERT,212.61,301.47,59.970,1491199203,"201051344001135","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,643057.5,643057.5,33140,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199258,1810651.00
04/03/2017 02:00,2,0.000,ALERT,212.16,302.68,59.970,1491199203,"201051344000594","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,663747.9,663747.9,32995,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199259,1810652.00
04/03/2017 02:00,2,0.000,ALERT,212.61,301.17,59.981,1491199203,"201051344001203","219011344069620",0.00,8.50,0,299.67,304.78,0.0,0.0,0.000,651563.0,651563.0,33196,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199261,1810653.00
04/03/2017 02:00,2,0.000,ALERT,212.16,300.57,59.965,1491199203,"274151322000054","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,888561.4,888561.4,32539,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199263,1810654.00
04/03/2017 02:00,2,0.000,ALERT,212.61,301.47,59.970,1491199203,"201051344000867","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,648792.3,648792.3,33158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199265,1810655.00
04/03/2017 02:00,2,0.000,ALERT,212.83,301.47,59.981,1491199203,"201051344001093","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,650426.4,650426.4,33014,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199266,1810656.00
04/03/2017 02:00,2,0.000,ALERT,212.38,301.77,59.975,1491199203,"201051344000900","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,669937.5,669937.5,32506,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199268,1810657.00
04/03/2017 02:00,2,0.000,ALERT,212.61,300.87,59.986,1491199203,"201051344000648","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,659563.6,659563.6,32576,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199270,1810658.00
04/03/2017 02:00,2,0.000,ALERT,212.38,302.37,59.965,1491199203,"201051344000569","219011344069620",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,672128.9,672128.9,32485,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199272,1810659.00
04/03/2017 02:00,2,0.000,ALERT,212.38,302.07,59.986,1491199203,"201051344000983","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,662894.6,662894.6,32682,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199274,1810660.00
04/03/2017 02:00,2,0.000,ALERT,212.38,301.47,59.975,1491199203,"201051344001158","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,648803.1,648803.1,33034,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199275,1810661.00
04/03/2017 02:00,2,0.000,ALERT,212.83,302.07,59.991,1491199203,"201051344000576","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,662769.2,662769.2,32558,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199277,1810662.00
04/03/2017 02:00,2,0.000,ALERT,212.38,299.97,60.012,1491199203,"274151322000087","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,860437.7,860437.7,32914,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491199279,1810663.00
04/03/2017 02:15,2,0.000,ALERT,212.83,301.47,59.965,1491200103,"201051344000645","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,661917.6,661917.6,32597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491200105,1810664.00
04/03/2017 02:15,2,0.000,ALERT,212.38,299.97,59.922,1491200103,"274151322000085","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,885974.9,885974.9,32604,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491200107,1810665.00
04/03/2017 02:15,2,0.000,ALERT,212.83,301.17,59.965,1491200103,"201051344000633","219011344069620",0.00,8.00,0,297.26,303.28,0.0,0.0,0.000,648375.5,648375.5,33132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200108,1810666.00
04/03/2017 02:15,2,0.000,ALERT,212.38,301.47,59.970,1491200103,"201051344000469","219011344069620",0.00,8.00,0,297.87,303.28,0.0,0.0,0.000,651053.8,651053.8,33094,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491200110,1810667.00
04/03/2017 02:15,2,0.000,ALERT,212.61,301.77,60.023,1491200103,"201051344000646","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,644729.8,644729.8,32997,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491200112,1810668.00
04/03/2017 02:15,2,0.000,ALERT,211.93,299.97,59.975,1491200103,"274151322000052","219011344069620",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,917402.0,917402.0,32370,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200114,1810669.00
04/03/2017 02:15,2,0.000,ALERT,212.83,301.77,59.981,1491200103,"201051344000585","219011344069620",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,655467.7,655467.7,33153,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200116,1810670.00
04/03/2017 02:15,2,0.000,ALERT,212.83,302.07,59.975,1491200103,"201051344001230","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,649035.2,649035.2,32874,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200118,1810671.00
04/03/2017 02:15,2,0.000,ALERT,213.29,302.37,59.975,1491200103,"201051344000582","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,639078.9,639078.9,33070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200120,1810672.00
04/03/2017 02:15,2,0.000,ALERT,212.38,301.47,59.981,1491200103,"201051344000955","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,657193.7,657193.7,32960,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200121,1810673.00
04/03/2017 02:15,2,0.000,ALERT,212.38,299.97,59.981,1491200103,"274151322000094","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,748748.3,748748.3,33708,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200123,1810674.00
04/03/2017 02:15,2,0.000,ALERT,212.38,302.07,59.938,1491200103,"201051344000579","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,668635.9,668635.9,32926,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200125,1810675.00
04/03/2017 02:15,2,0.000,ALERT,212.61,302.07,59.981,1491200103,"201051344000890","219011344069620",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,650997.5,650997.5,33077,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200127,1810676.00
04/03/2017 02:15,2,0.000,ALERT,213.06,301.77,59.981,1491200103,"201051344000438","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,653913.2,653913.2,33050,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491200129,1810677.00
04/03/2017 02:15,2,0.000,ALERT,213.06,301.17,60.002,1491200103,"201051344000417","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,621410.2,621410.2,33363,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200130,1810678.00
04/03/2017 02:15,2,0.000,ALERT,212.61,300.57,59.986,1491200103,"274151322000083","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,908274.4,908274.4,32426,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200132,1810679.00
04/03/2017 02:15,2,0.000,ALERT,212.83,300.57,60.002,1491200103,"274151322000076","219011344069620",0.00,9.00,0,297.57,302.68,0.0,0.0,0.000,967794.5,967794.5,32534,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200134,1810680.00
04/03/2017 02:15,2,0.000,ALERT,212.16,302.07,59.986,1491200103,"201051344000868","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,649723.7,649723.7,33125,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491200136,1810681.00
04/03/2017 02:15,2,0.000,ALERT,212.38,301.47,59.986,1491200103,"274151322000095","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,958582.9,958582.9,32657,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200137,1810682.00
04/03/2017 02:15,2,0.000,ALERT,212.16,301.47,59.986,1491200103,"201051344000988","219011344069620",0.00,9.00,0,296.06,303.28,0.0,0.0,0.000,596521.9,596521.9,33164,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200139,1810683.00
04/03/2017 02:15,2,0.000,ALERT,212.83,301.17,59.986,1491200103,"201051344001025","219011344069620",0.00,7.70,0,298.17,303.58,0.0,0.0,0.000,653096.9,653096.9,33240,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491200141,1810684.00
04/03/2017 02:15,2,0.000,ALERT,212.38,302.07,59.991,1491200103,"201051344000458","219011344069620",0.00,9.30,0,299.07,304.18,0.0,0.0,0.000,661990.6,661990.6,32751,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200143,1810685.00
04/03/2017 02:15,2,0.000,ALERT,212.83,301.77,60.018,1491200103,"201051344000853","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,662242.7,662242.7,32595,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200145,1810686.00
04/03/2017 02:15,2,0.000,ALERT,213.29,301.77,59.986,1491200103,"201051344000685","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,654080.0,654080.0,32937,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200146,1810687.00
04/03/2017 02:15,2,0.000,ALERT,213.06,301.47,60.007,1491200103,"201051344000917","219011344069620",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,650742.2,650742.2,32920,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491200148,1810688.00
04/03/2017 02:15,2,0.000,ALERT,213.29,301.77,59.996,1491200103,"201051344001145","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,658568.7,658568.7,32769,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200150,1810689.00
04/03/2017 02:15,2,0.000,ALERT,213.06,300.87,59.996,1491200103,"201051344000651","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,647237.6,647237.6,33129,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200152,1810690.00
04/03/2017 02:15,2,0.000,ALERT,211.93,300.57,60.002,1491200103,"274151322000088","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,870234.1,870234.1,32642,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200154,1810691.00
04/03/2017 02:15,2,0.000,ALERT,212.83,299.67,59.986,1491200103,"274151322000068","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,749315.7,749315.7,33633,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200155,1810692.00
04/03/2017 02:15,2,0.000,ALERT,212.61,301.77,59.991,1491200103,"201051344001135","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,643057.5,643057.5,33142,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200157,1810693.00
04/03/2017 02:15,2,0.000,ALERT,212.16,302.37,59.996,1491200103,"201051344000594","219011344069620",0.00,8.50,0,298.47,303.88,0.0,0.0,0.000,663747.9,663747.9,32997,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200159,1810694.00
04/03/2017 02:15,2,0.000,ALERT,212.83,301.17,59.991,1491200103,"201051344001203","219011344069620",0.00,8.00,0,298.47,304.78,0.0,0.0,0.000,651563.0,651563.0,33198,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200161,1810695.00
04/03/2017 02:15,2,0.000,ALERT,212.16,301.17,59.991,1491200103,"274151322000054","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,888561.4,888561.4,32541,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200163,1810696.00
04/03/2017 02:15,2,0.000,ALERT,212.61,301.47,60.002,1491200103,"201051344000867","219011344069620",0.00,9.00,0,298.77,303.88,0.0,0.0,0.000,648792.3,648792.3,33160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200164,1810697.00
04/03/2017 02:15,2,0.000,ALERT,212.83,301.47,59.991,1491200103,"201051344001093","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,650426.4,650426.4,33016,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200166,1810698.00
04/03/2017 02:15,2,0.000,ALERT,212.16,301.77,60.002,1491200103,"201051344000900","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,669937.5,669937.5,32508,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491200168,1810699.00
04/03/2017 02:15,2,0.000,ALERT,212.61,301.17,60.012,1491200103,"201051344000648","219011344069620",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,659563.6,659563.6,32578,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200170,1810700.00
04/03/2017 02:15,2,0.000,ALERT,212.38,302.07,60.007,1491200103,"201051344000569","219011344069620",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,672128.9,672128.9,32487,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200172,1810701.00
04/03/2017 02:15,2,0.000,ALERT,212.16,302.07,60.007,1491200103,"201051344000983","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,662894.6,662894.6,32684,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491200173,1810702.00
04/03/2017 02:15,2,0.000,ALERT,212.38,301.47,60.002,1491200103,"201051344001158","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,648803.1,648803.1,33036,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200175,1810703.00
04/03/2017 02:15,2,0.000,ALERT,212.83,302.07,60.007,1491200103,"201051344000576","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,662769.2,662769.2,32560,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200177,1810704.00
04/03/2017 02:15,2,0.000,ALERT,212.38,299.97,60.002,1491200103,"274151322000087","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,860437.7,860437.7,32916,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491200179,1810705.00
04/03/2017 02:30,2,0.000,ALERT,212.61,301.17,60.002,1491201004,"201051344000645","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,661917.6,661917.6,32599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201006,1810706.00
04/03/2017 02:30,2,0.000,ALERT,212.38,300.27,60.007,1491201004,"274151322000085","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,885974.9,885974.9,32606,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201008,1810707.00
04/03/2017 02:30,2,0.000,ALERT,212.83,301.17,60.007,1491201004,"201051344000633","219011344069620",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,648375.5,648375.5,33134,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201009,1810708.00
04/03/2017 02:30,2,0.000,ALERT,212.38,301.17,60.007,1491201004,"201051344000469","219011344069620",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,651053.8,651053.8,33096,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201011,1810709.00
04/03/2017 02:30,2,0.000,ALERT,212.38,301.47,60.012,1491201004,"201051344000646","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,644729.8,644729.8,32999,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201013,1810710.00
04/03/2017 02:30,2,0.000,ALERT,211.93,299.37,59.996,1491201004,"274151322000052","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,917402.0,917402.0,32372,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201015,1810711.00
04/03/2017 02:30,2,0.000,ALERT,212.61,301.47,60.007,1491201004,"201051344000585","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,655467.7,655467.7,33155,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201017,1810712.00
04/03/2017 02:30,2,0.000,ALERT,212.38,301.47,60.023,1491201004,"201051344001230","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,649035.2,649035.2,32876,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201018,1810713.00
04/03/2017 02:30,2,0.000,ALERT,213.06,302.37,60.018,1491201004,"201051344000582","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,639078.9,639078.9,33072,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201020,1810714.00
04/03/2017 02:30,2,0.000,ALERT,212.16,301.17,59.986,1491201004,"201051344000955","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,657193.7,657193.7,32962,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201022,1810715.00
04/03/2017 02:30,2,0.000,ALERT,212.16,299.67,59.996,1491201004,"274151322000094","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,748748.3,748748.3,33710,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201024,1810716.00
04/03/2017 02:30,2,0.000,ALERT,212.16,301.77,60.007,1491201004,"201051344000579","219011344069620",0.00,9.00,0,300.27,305.08,0.0,0.0,0.000,668635.9,668635.9,32928,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201025,1810717.00
04/03/2017 02:30,2,0.000,ALERT,212.38,301.77,60.002,1491201004,"201051344000890","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,650997.5,650997.5,33079,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201027,1810718.00
04/03/2017 02:30,2,0.000,ALERT,212.83,301.47,60.018,1491201004,"201051344000438","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,653913.2,653913.2,33052,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201029,1810719.00
04/03/2017 02:30,2,0.000,ALERT,212.83,300.87,59.965,1491201004,"201051344000417","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,621410.2,621410.2,33365,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201031,1810720.00
