ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 02:30,2,0.000,ALERT,212.38,300.27,60.007,1491201004,"274151322000083","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,908274.4,908274.4,32428,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201033,1810721.00
04/03/2017 02:30,2,0.000,ALERT,212.83,300.57,60.012,1491201004,"274151322000076","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,967794.5,967794.5,32536,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201034,1810722.00
04/03/2017 02:30,2,0.000,ALERT,212.16,302.07,60.034,1491201004,"201051344000868","219011344069620",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,649723.7,649723.7,33127,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201036,1810723.00
04/03/2017 02:30,2,0.000,ALERT,212.16,301.17,59.981,1491201004,"274151322000095","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,958582.9,958582.9,32659,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201038,1810724.00
04/03/2017 02:30,2,0.000,ALERT,212.16,301.47,60.007,1491201004,"201051344000988","219011344069620",0.00,8.50,0,297.26,303.88,0.0,0.0,0.000,596521.9,596521.9,33166,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201040,1810725.00
04/03/2017 02:30,2,0.000,ALERT,212.61,300.57,59.996,1491201004,"201051344001025","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,653096.9,653096.9,33242,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201042,1810726.00
04/03/2017 02:30,2,0.000,ALERT,212.16,301.77,60.007,1491201004,"201051344000458","219011344069620",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,661990.6,661990.6,32753,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201044,1810727.00
04/03/2017 02:30,2,0.000,ALERT,212.83,301.47,59.991,1491201004,"201051344000853","219011344069620",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,662242.7,662242.7,32597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201045,1810728.00
04/03/2017 02:30,2,0.000,ALERT,212.83,301.17,59.986,1491201004,"201051344000685","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,654080.0,654080.0,32939,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201047,1810729.00
04/03/2017 02:30,2,0.000,ALERT,212.83,300.87,59.991,1491201004,"201051344000917","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,650742.2,650742.2,32922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201049,1810730.00
04/03/2017 02:30,2,0.000,ALERT,212.83,301.17,59.986,1491201004,"201051344001145","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,658568.7,658568.7,32771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201051,1810731.00
04/03/2017 02:30,2,0.000,ALERT,212.83,300.57,59.986,1491201004,"201051344000651","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,647237.6,647237.6,33131,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201053,1810732.00
04/03/2017 02:30,2,0.000,ALERT,211.70,300.27,59.975,1491201004,"274151322000088","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,870234.1,870234.1,32644,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201054,1810733.00
04/03/2017 02:30,2,0.000,ALERT,212.83,299.37,59.981,1491201004,"274151322000068","219011344069620",0.00,9.70,0,297.87,301.17,0.0,0.0,0.000,749315.7,749315.7,33635,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201056,1810734.00
04/03/2017 02:30,2,0.000,ALERT,212.38,301.17,59.970,1491201004,"201051344001135","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,643057.5,643057.5,33144,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201058,1810735.00
04/03/2017 02:30,2,0.000,ALERT,211.93,302.07,59.970,1491201004,"201051344000594","219011344069620",0.00,8.50,0,299.67,304.78,0.0,0.0,0.000,663747.9,663747.9,32999,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201060,1810736.00
04/03/2017 02:30,2,0.000,ALERT,212.83,301.17,59.975,1491201004,"201051344001203","219011344069620",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,651563.0,651563.0,33200,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201061,1810737.00
04/03/2017 02:30,2,0.000,ALERT,212.16,300.87,59.965,1491201004,"274151322000054","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,888561.4,888561.4,32543,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201063,1810738.00
04/03/2017 02:30,2,0.000,ALERT,212.61,301.17,59.986,1491201004,"201051344000867","219011344069620",0.00,9.00,0,299.37,304.48,0.0,0.0,0.000,648792.3,648792.3,33162,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201065,1810739.00
04/03/2017 02:30,2,0.000,ALERT,212.83,301.17,59.938,1491201004,"201051344001093","219011344069620",0.00,9.30,0,299.67,302.98,0.0,0.0,0.000,650426.4,650426.4,33018,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201067,1810740.00
04/03/2017 02:30,2,0.000,ALERT,212.16,301.77,59.991,1491201004,"201051344000900","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,669937.5,669937.5,32510,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201069,1810741.00
04/03/2017 02:30,2,0.000,ALERT,212.38,300.87,59.986,1491201004,"201051344000648","219011344069620",0.00,7.70,0,299.07,304.48,0.0,0.0,0.000,659563.6,659563.6,32580,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201070,1810742.00
04/03/2017 02:30,2,0.000,ALERT,212.38,302.37,59.975,1491201004,"201051344000569","219011344069620",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,672128.9,672128.9,32489,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201072,1810743.00
04/03/2017 02:30,2,0.000,ALERT,212.16,301.77,59.970,1491201004,"201051344000983","219011344069620",0.00,8.50,0,299.97,304.78,0.0,0.0,0.000,662894.6,662894.6,32686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201074,1810744.00
04/03/2017 02:30,2,0.000,ALERT,212.38,301.47,60.002,1491201004,"201051344001158","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,648803.1,648803.1,33038,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201076,1810745.00
04/03/2017 02:30,2,0.000,ALERT,212.83,302.37,59.965,1491201004,"201051344000576","219011344069620",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,662769.2,662769.2,32562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201078,1810746.00
04/03/2017 02:30,2,0.000,ALERT,212.38,299.37,59.959,1491201004,"274151322000087","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,860437.7,860437.7,32918,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201080,1810747.00
04/03/2017 02:45,2,0.000,ALERT,212.83,301.77,59.991,1491201903,"201051344000645","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,661917.6,661917.6,32601,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201905,1810748.00
04/03/2017 02:45,2,0.000,ALERT,212.61,301.17,59.996,1491201903,"274151322000085","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,885974.9,885974.9,32608,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201907,1810749.00
04/03/2017 02:45,2,0.000,ALERT,213.06,301.77,59.949,1491201903,"201051344000633","219011344069620",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,648375.5,648375.5,33136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201909,1810750.00
04/03/2017 02:45,2,0.000,ALERT,212.61,301.77,60.034,1491201903,"201051344000469","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,651053.8,651053.8,33098,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201910,1810751.00
04/03/2017 02:45,2,0.000,ALERT,212.61,301.47,59.996,1491201903,"201051344000646","219011344069620",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,644729.8,644729.8,33001,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201912,1810752.00
04/03/2017 02:45,2,0.000,ALERT,212.16,300.57,59.986,1491201903,"274151322000052","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,917402.0,917402.0,32374,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201914,1810753.00
04/03/2017 02:45,2,0.000,ALERT,213.06,301.77,59.996,1491201903,"201051344000585","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,655467.7,655467.7,33157,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201916,1810754.00
04/03/2017 02:45,2,0.000,ALERT,212.83,302.07,60.002,1491201903,"201051344001230","219011344069620",0.00,8.50,0,299.67,302.98,0.0,0.0,0.000,649035.2,649035.2,32878,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201918,1810755.00
04/03/2017 02:45,2,0.000,ALERT,213.51,302.68,59.981,1491201903,"201051344000582","219011344069620",0.00,8.00,0,300.27,303.58,0.0,0.0,0.000,639078.9,639078.9,33074,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201920,1810756.00
04/03/2017 02:45,2,0.000,ALERT,212.83,302.07,59.986,1491201903,"201051344000955","219011344069620",0.00,8.50,0,299.67,302.68,0.0,0.0,0.000,657193.7,657193.7,32964,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201921,1810757.00
04/03/2017 02:45,2,0.000,ALERT,212.61,299.97,59.975,1491201903,"274151322000094","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,748748.3,748748.3,33712,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201923,1810758.00
04/03/2017 02:45,2,0.000,ALERT,212.61,302.68,59.986,1491201903,"201051344000579","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,668635.9,668635.9,32930,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201925,1810759.00
04/03/2017 02:45,2,0.000,ALERT,212.83,302.37,59.986,1491201903,"201051344000890","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,650997.5,650997.5,33081,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201927,1810760.00
04/03/2017 02:45,2,0.000,ALERT,213.06,301.77,59.991,1491201903,"201051344000438","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,653913.2,653913.2,33054,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201929,1810761.00
04/03/2017 02:45,2,0.000,ALERT,213.29,301.17,59.986,1491201903,"201051344000417","219011344069620",0.00,8.50,0,299.07,302.37,0.0,0.0,0.000,621410.2,621410.2,33367,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201930,1810762.00
04/03/2017 02:45,2,0.000,ALERT,212.61,300.57,59.975,1491201903,"274151322000083","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,908274.4,908274.4,32430,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201932,1810763.00
04/03/2017 02:45,2,0.000,ALERT,213.06,300.27,59.991,1491201903,"274151322000076","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,967794.5,967794.5,32538,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201934,1810764.00
04/03/2017 02:45,2,0.000,ALERT,212.38,302.68,59.991,1491201903,"201051344000868","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,649723.7,649723.7,33129,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201936,1810765.00
04/03/2017 02:45,2,0.000,ALERT,212.38,301.47,59.970,1491201903,"274151322000095","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,958582.9,958582.9,32661,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201938,1810766.00
04/03/2017 02:45,2,0.000,ALERT,212.38,301.77,60.007,1491201903,"201051344000988","219011344069620",0.00,8.50,0,297.26,303.28,0.0,0.0,0.000,596521.9,596521.9,33168,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201939,1810767.00
04/03/2017 02:45,2,0.000,ALERT,212.83,300.87,59.986,1491201903,"201051344001025","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,653096.9,653096.9,33244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201941,1810768.00
04/03/2017 02:45,2,0.000,ALERT,212.38,302.07,59.975,1491201903,"201051344000458","219011344069620",0.00,9.30,0,299.07,304.18,0.0,0.0,0.000,661990.6,661990.6,32755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201943,1810769.00
04/03/2017 02:45,2,0.000,ALERT,213.06,301.77,59.970,1491201903,"201051344000853","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,662242.7,662242.7,32599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201945,1810770.00
04/03/2017 02:45,2,0.000,ALERT,213.29,301.77,59.975,1491201903,"201051344000685","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,654080.0,654080.0,32941,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201947,1810771.00
04/03/2017 02:45,2,0.000,ALERT,213.06,300.87,59.965,1491201903,"201051344000917","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,650742.2,650742.2,32924,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201948,1810772.00
04/03/2017 02:45,2,0.000,ALERT,213.06,301.47,59.959,1491201903,"201051344001145","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,658568.7,658568.7,32773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201950,1810773.00
04/03/2017 02:45,2,0.000,ALERT,213.06,300.87,59.975,1491201903,"201051344000651","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,647237.6,647237.6,33133,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201952,1810774.00
04/03/2017 02:45,2,0.000,ALERT,211.93,300.87,59.959,1491201903,"274151322000088","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,870234.1,870234.1,32646,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201954,1810775.00
04/03/2017 02:45,2,0.000,ALERT,213.29,299.97,59.959,1491201903,"274151322000068","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,749315.7,749315.7,33637,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201956,1810776.00
04/03/2017 02:45,2,0.000,ALERT,212.61,301.47,59.970,1491201903,"201051344001135","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,643057.5,643057.5,33146,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201958,1810777.00
04/03/2017 02:45,2,0.000,ALERT,212.16,302.68,59.959,1491201903,"201051344000594","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,663747.9,663747.9,33001,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201960,1810778.00
04/03/2017 02:45,2,0.000,ALERT,213.06,301.47,59.933,1491201903,"201051344001203","219011344069620",0.00,8.50,0,299.37,304.78,0.0,0.0,0.000,651563.0,651563.0,33202,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201961,1810779.00
04/03/2017 02:45,2,0.000,ALERT,212.38,301.17,59.949,1491201903,"274151322000054","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,888561.4,888561.4,32545,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201963,1810780.00
04/03/2017 02:45,2,0.000,ALERT,212.83,301.77,59.928,1491201903,"201051344000867","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,648792.3,648792.3,33164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201965,1810781.00
04/03/2017 02:45,2,0.000,ALERT,212.83,301.47,59.970,1491201903,"201051344001093","219011344069620",0.00,9.30,0,299.67,302.68,0.0,0.0,0.000,650426.4,650426.4,33020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201967,1810782.00
04/03/2017 02:45,2,0.000,ALERT,212.61,302.07,59.917,1491201903,"201051344000900","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,669937.5,669937.5,32512,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201969,1810783.00
04/03/2017 02:45,2,0.000,ALERT,212.61,301.17,59.965,1491201903,"201051344000648","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,659563.6,659563.6,32582,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201970,1810784.00
04/03/2017 02:45,2,0.000,ALERT,212.61,302.37,59.922,1491201903,"201051344000569","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,672128.9,672128.9,32491,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201972,1810785.00
04/03/2017 02:45,2,0.000,ALERT,212.61,302.37,59.959,1491201903,"201051344000983","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,662894.6,662894.6,32688,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201974,1810786.00
04/03/2017 02:45,2,0.000,ALERT,212.38,301.77,59.928,1491201903,"201051344001158","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,648803.1,648803.1,33040,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201976,1810787.00
04/03/2017 02:45,2,0.000,ALERT,212.83,302.37,59.965,1491201903,"201051344000576","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,662769.2,662769.2,32564,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491201977,1810788.00
04/03/2017 02:45,2,0.000,ALERT,212.61,300.27,59.959,1491201903,"274151322000087","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,860437.7,860437.7,32920,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491201979,1810789.00
04/03/2017 03:00,2,0.000,ALERT,212.83,302.07,59.965,1491202803,"201051344000645","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,661917.6,661917.6,32603,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202805,1810790.00
04/03/2017 03:00,2,0.000,ALERT,212.61,300.57,59.970,1491202803,"274151322000085","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,885974.9,885974.9,32610,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202807,1810791.00
04/03/2017 03:00,2,0.000,ALERT,213.06,301.77,59.975,1491202803,"201051344000633","219011344069620",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,648375.5,648375.5,33138,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202809,1810792.00
04/03/2017 03:00,2,0.000,ALERT,212.38,301.77,59.970,1491202803,"201051344000469","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,651053.8,651053.8,33100,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491202811,1810793.00
04/03/2017 03:00,2,0.000,ALERT,212.61,301.47,59.965,1491202803,"201051344000646","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,644729.8,644729.8,33003,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491202813,1810794.00
04/03/2017 03:00,2,0.000,ALERT,212.16,301.17,59.975,1491202803,"274151322000052","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,917402.0,917402.0,32376,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491202814,1810795.00
04/03/2017 03:00,2,0.000,ALERT,212.83,301.47,59.970,1491202803,"201051344000585","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,655467.7,655467.7,33159,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202817,1810796.00
04/03/2017 03:00,2,0.000,ALERT,212.61,301.77,59.975,1491202803,"201051344001230","219011344069620",0.00,8.50,0,300.27,303.58,0.0,0.0,0.000,649035.2,649035.2,32880,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202818,1810797.00
04/03/2017 03:00,2,0.000,ALERT,213.29,302.07,59.975,1491202803,"201051344000582","219011344069620",0.00,8.00,0,300.87,304.18,0.0,0.0,0.000,639078.9,639078.9,33076,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202820,1810798.00
04/03/2017 03:00,2,0.000,ALERT,212.38,301.47,59.975,1491202803,"201051344000955","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,657193.7,657193.7,32966,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202822,1810799.00
04/03/2017 03:00,2,0.000,ALERT,212.61,299.97,59.981,1491202803,"274151322000094","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,748748.3,748748.3,33714,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202824,1810800.00
04/03/2017 03:00,2,0.000,ALERT,212.38,302.37,59.975,1491202803,"201051344000579","219011344069620",0.00,9.00,0,300.87,304.18,0.0,0.0,0.000,668635.9,668635.9,32932,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202826,1810801.00
04/03/2017 03:00,2,0.000,ALERT,212.61,301.77,60.018,1491202803,"201051344000890","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,650997.5,650997.5,33083,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202827,1810802.00
04/03/2017 03:00,2,0.000,ALERT,212.83,301.47,59.975,1491202803,"201051344000438","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,653913.2,653913.2,33056,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202829,1810803.00
04/03/2017 03:00,2,0.000,ALERT,213.06,301.17,59.975,1491202803,"201051344000417","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,621410.2,621410.2,33369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202831,1810804.00
04/03/2017 03:00,2,0.000,ALERT,212.38,301.17,59.970,1491202803,"274151322000083","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,908274.4,908274.4,32432,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202833,1810805.00
04/03/2017 03:00,2,0.000,ALERT,213.06,300.27,59.949,1491202803,"274151322000076","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,967794.5,967794.5,32540,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491202834,1810806.00
04/03/2017 03:00,2,0.000,ALERT,212.38,302.68,59.965,1491202803,"201051344000868","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,649723.7,649723.7,33131,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202836,1810807.00
04/03/2017 03:00,2,0.000,ALERT,212.38,301.47,59.965,1491202803,"274151322000095","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,958582.9,958582.9,32663,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491202838,1810808.00
04/03/2017 03:00,2,0.000,ALERT,212.38,301.77,59.975,1491202803,"201051344000988","219011344069620",0.00,9.00,0,297.57,303.28,0.0,0.0,0.000,596521.9,596521.9,33170,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202840,1810809.00
04/03/2017 03:00,2,0.000,ALERT,212.61,300.87,59.965,1491202803,"201051344001025","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,653096.9,653096.9,33246,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491202842,1810810.00
04/03/2017 03:00,2,0.000,ALERT,212.16,301.77,59.959,1491202803,"201051344000458","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,661990.6,661990.6,32757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202843,1810811.00
04/03/2017 03:00,2,0.000,ALERT,213.06,301.77,59.959,1491202803,"201051344000853","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,662242.7,662242.7,32601,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202845,1810812.00
04/03/2017 03:00,2,0.000,ALERT,213.29,301.77,59.928,1491202803,"201051344000685","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,654080.0,654080.0,32943,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491202847,1810813.00
04/03/2017 03:00,2,0.000,ALERT,213.06,300.87,59.965,1491202803,"201051344000917","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,650742.2,650742.2,32926,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491202849,1810814.00
04/03/2017 03:00,2,0.000,ALERT,213.06,301.77,59.970,1491202803,"201051344001145","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,658568.7,658568.7,32775,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202851,1810815.00
04/03/2017 03:00,2,0.000,ALERT,212.83,300.57,59.965,1491202803,"201051344000651","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,647237.6,647237.6,33135,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202852,1810816.00
04/03/2017 03:00,2,0.000,ALERT,212.16,300.57,59.965,1491202803,"274151322000088","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,870234.1,870234.1,32648,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202854,1810817.00
04/03/2017 03:00,2,0.000,ALERT,213.06,299.67,59.959,1491202803,"274151322000068","219011344069620",0.00,9.70,0,297.87,301.17,0.0,0.0,0.000,749315.7,749315.7,33639,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202856,1810818.00
04/03/2017 03:00,2,0.000,ALERT,212.38,301.17,59.965,1491202803,"201051344001135","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,643057.5,643057.5,33148,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202858,1810819.00
04/03/2017 03:00,2,0.000,ALERT,212.16,302.37,59.965,1491202803,"201051344000594","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,663747.9,663747.9,33003,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202860,1810820.00
04/03/2017 03:00,2,0.000,ALERT,212.83,301.17,59.949,1491202803,"201051344001203","219011344069620",0.00,8.00,0,299.37,305.08,0.0,0.0,0.000,651563.0,651563.0,33204,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202862,1810821.00
04/03/2017 03:00,2,0.000,ALERT,212.16,300.87,59.959,1491202803,"274151322000054","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,888561.4,888561.4,32547,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202864,1810822.00
04/03/2017 03:00,2,0.000,ALERT,212.61,301.77,59.970,1491202803,"201051344000867","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,648792.3,648792.3,33166,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202865,1810823.00
04/03/2017 03:00,2,0.000,ALERT,212.83,301.47,59.954,1491202803,"201051344001093","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,650426.4,650426.4,33022,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202867,1810824.00
04/03/2017 03:00,2,0.000,ALERT,212.38,302.07,59.959,1491202803,"201051344000900","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,669937.5,669937.5,32514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202869,1810825.00
04/03/2017 03:00,2,0.000,ALERT,212.61,301.47,59.965,1491202803,"201051344000648","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,659563.6,659563.6,32584,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202871,1810826.00
04/03/2017 03:00,2,0.000,ALERT,212.38,302.37,59.959,1491202803,"201051344000569","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,672128.9,672128.9,32493,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202873,1810827.00
04/03/2017 03:00,2,0.000,ALERT,212.38,302.07,59.938,1491202803,"201051344000983","219011344069620",0.00,8.50,0,300.57,303.88,0.0,0.0,0.000,662894.6,662894.6,32690,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202874,1810828.00
04/03/2017 03:00,2,0.000,ALERT,212.61,301.77,59.912,1491202803,"201051344001158","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,648803.1,648803.1,33042,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202876,1810829.00
04/03/2017 03:00,2,0.000,ALERT,212.83,302.37,59.959,1491202803,"201051344000576","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,662769.2,662769.2,32566,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202878,1810830.00
04/03/2017 03:00,2,0.000,ALERT,212.38,299.67,59.928,1491202803,"274151322000087","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,860437.7,860437.7,32922,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491202880,1810831.00
04/03/2017 03:15,2,0.000,ALERT,212.83,302.07,59.981,1491203703,"201051344000645","219011344069620",0.00,9.00,0,288.25,303.58,0.0,0.0,0.000,661917.6,661917.6,32605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203705,1810832.00
04/03/2017 03:15,2,0.000,ALERT,212.38,300.57,59.996,1491203703,"274151322000085","219011344069620",0.00,9.30,0,287.65,303.88,0.0,0.0,0.000,885974.9,885974.9,32612,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203707,1810833.00
04/03/2017 03:15,2,0.000,ALERT,213.06,302.07,59.975,1491203703,"201051344000633","219011344069620",0.00,8.00,0,286.74,303.28,0.0,0.0,0.000,648375.5,648375.5,33140,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203709,1810834.00
04/03/2017 03:15,2,0.000,ALERT,212.61,302.07,59.975,1491203703,"201051344000469","219011344069620",0.00,7.70,0,287.35,303.28,0.0,0.0,0.000,651053.8,651053.8,33102,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203711,1810835.00
04/03/2017 03:15,2,0.000,ALERT,212.61,301.77,59.970,1491203703,"201051344000646","219011344069620",0.00,8.50,0,288.25,302.98,0.0,0.0,0.000,644729.8,644729.8,33005,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491203713,1810836.00
04/03/2017 03:15,2,0.000,ALERT,212.16,300.87,59.975,1491203703,"274151322000052","219011344069620",0.00,9.30,0,287.35,304.78,0.0,0.0,0.000,917402.0,917402.0,32378,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203715,1810837.00
04/03/2017 03:15,2,0.000,ALERT,213.29,302.07,59.975,1491203703,"201051344000585","219011344069620",0.00,9.00,0,288.25,303.28,0.0,0.0,0.000,655467.7,655467.7,33161,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491203716,1810838.00
04/03/2017 03:15,2,0.000,ALERT,212.83,302.07,59.928,1491203703,"201051344001230","219011344069620",0.00,8.50,0,289.15,303.58,0.0,0.0,0.000,649035.2,649035.2,32882,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203718,1810839.00
04/03/2017 03:15,2,0.000,ALERT,213.29,302.68,59.991,1491203703,"201051344000582","219011344069620",0.00,8.00,0,289.75,303.88,0.0,0.0,0.000,639078.9,639078.9,33078,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203720,1810840.00
04/03/2017 03:15,2,0.000,ALERT,212.61,302.07,59.933,1491203703,"201051344000955","219011344069620",0.00,8.50,0,288.55,302.98,0.0,0.0,0.000,657193.7,657193.7,32968,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203722,1810841.00
04/03/2017 03:15,2,0.000,ALERT,212.61,299.97,59.975,1491203703,"274151322000094","219011344069620",0.00,8.50,0,287.05,303.58,0.0,0.0,0.000,748748.3,748748.3,33716,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203723,1810842.00
04/03/2017 03:15,2,0.000,ALERT,212.61,302.68,59.986,1491203703,"201051344000579","219011344069620",0.00,9.00,0,288.85,304.18,0.0,0.0,0.000,668635.9,668635.9,32934,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491203725,1810843.00
04/03/2017 03:15,2,0.000,ALERT,212.83,302.37,59.970,1491203703,"201051344000890","219011344069620",0.00,8.50,0,289.15,304.18,0.0,0.0,0.000,650997.5,650997.5,33085,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491203727,1810844.00
04/03/2017 03:15,2,0.000,ALERT,213.06,302.07,59.970,1491203703,"201051344000438","219011344069620",0.00,8.00,0,288.85,303.58,0.0,0.0,0.000,653913.2,653913.2,33058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203729,1810845.00
04/03/2017 03:15,2,0.000,ALERT,213.29,301.47,59.975,1491203703,"201051344000417","219011344069620",0.00,8.50,0,288.25,302.68,0.0,0.0,0.000,621410.2,621410.2,33371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203731,1810846.00
04/03/2017 03:15,2,0.000,ALERT,212.38,301.47,59.965,1491203703,"274151322000083","219011344069620",0.00,9.00,0,287.95,305.08,0.0,0.0,0.000,908274.4,908274.4,32434,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203733,1810847.00
04/03/2017 03:15,2,0.000,ALERT,213.06,301.17,59.975,1491203703,"274151322000076","219011344069620",0.00,9.00,0,287.65,304.18,0.0,0.0,0.000,967794.5,967794.5,32542,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203735,1810848.00
04/03/2017 03:15,2,0.000,ALERT,212.38,302.98,59.965,1491203703,"201051344000868","219011344069620",0.00,8.50,0,288.85,304.48,0.0,0.0,0.000,649723.7,649723.7,33133,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203737,1810849.00
04/03/2017 03:15,2,0.000,ALERT,212.38,301.77,59.970,1491203703,"274151322000095","219011344069620",0.00,8.50,0,288.55,305.38,0.0,0.0,0.000,958582.9,958582.9,32665,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491203738,1810850.00
04/03/2017 03:15,2,0.000,ALERT,212.38,301.77,59.965,1491203703,"201051344000988","219011344069620",0.00,9.00,0,286.14,303.28,0.0,0.0,0.000,596521.9,596521.9,33172,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203740,1810851.00
04/03/2017 03:15,2,0.000,ALERT,212.83,301.17,59.965,1491203703,"201051344001025","219011344069620",0.00,7.70,0,287.95,303.88,0.0,0.0,0.000,653096.9,653096.9,33248,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203742,1810852.00
04/03/2017 03:15,2,0.000,ALERT,212.38,302.37,59.970,1491203703,"201051344000458","219011344069620",0.00,9.70,0,288.25,304.48,0.0,0.0,0.000,661990.6,661990.6,32759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491203744,1810853.00
04/03/2017 03:15,2,0.000,ALERT,213.06,302.07,59.970,1491203703,"201051344000853","219011344069620",0.00,8.50,0,288.25,303.88,0.0,0.0,0.000,662242.7,662242.7,32603,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203746,1810854.00
04/03/2017 03:15,2,0.000,ALERT,213.29,301.77,59.965,1491203703,"201051344000685","219011344069620",0.00,8.50,0,288.85,303.28,0.0,0.0,0.000,654080.0,654080.0,32945,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491203747,1810855.00
04/03/2017 03:15,2,0.000,ALERT,213.06,301.17,59.965,1491203703,"201051344000917","219011344069620",0.00,9.30,0,287.65,302.68,0.0,0.0,0.000,650742.2,650742.2,32928,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203749,1810856.00
04/03/2017 03:15,2,0.000,ALERT,213.29,302.07,59.965,1491203703,"201051344001145","219011344069620",0.00,8.00,0,289.15,303.88,0.0,0.0,0.000,658568.7,658568.7,32777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203751,1810857.00
04/03/2017 03:15,2,0.000,ALERT,213.06,301.17,59.975,1491203703,"201051344000651","219011344069620",0.00,7.30,0,287.95,302.68,0.0,0.0,0.000,647237.6,647237.6,33137,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203753,1810858.00
04/03/2017 03:15,2,0.000,ALERT,211.70,300.57,59.959,1491203703,"274151322000088","219011344069620",0.00,9.30,0,287.35,304.18,0.0,0.0,0.000,870234.1,870234.1,32650,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491203755,1810859.00
04/03/2017 03:15,2,0.000,ALERT,212.83,299.67,59.954,1491203703,"274151322000068","219011344069620",0.00,9.70,0,287.05,303.58,0.0,0.0,0.000,749315.7,749315.7,33641,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203756,1810860.00
04/03/2017 03:15,2,0.000,ALERT,212.61,301.77,59.954,1491203703,"201051344001135","219011344069620",0.00,8.50,0,288.85,303.58,0.0,0.0,0.000,643057.5,643057.5,33150,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203758,1810861.00
04/03/2017 03:15,2,0.000,ALERT,211.93,302.37,59.965,1491203703,"201051344000594","219011344069620",0.00,8.50,0,288.25,304.18,0.0,0.0,0.000,663747.9,663747.9,33005,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203760,1810862.00
04/03/2017 03:15,2,0.000,ALERT,213.06,301.77,59.933,1491203703,"201051344001203","219011344069620",0.00,8.50,0,288.85,305.08,0.0,0.0,0.000,651563.0,651563.0,33206,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203762,1810863.00
04/03/2017 03:15,2,0.000,ALERT,212.16,300.87,59.965,1491203703,"274151322000054","219011344069620",0.00,9.70,0,287.65,304.48,0.0,0.0,0.000,888561.4,888561.4,32549,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491203763,1810864.00
04/03/2017 03:15,2,0.000,ALERT,212.61,301.77,59.986,1491203703,"201051344000867","219011344069620",0.00,9.00,0,287.95,303.88,0.0,0.0,0.000,648792.3,648792.3,33168,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203765,1810865.00
