ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 03:15,2,0.000,ALERT,213.06,302.07,59.970,1491203703,"201051344001093","219011344069620",0.00,9.30,0,288.85,302.98,0.0,0.0,0.000,650426.4,650426.4,33024,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491203767,1810866.00
04/03/2017 03:15,2,0.000,ALERT,212.38,302.07,59.959,1491203703,"201051344000900","219011344069620",0.00,8.00,0,288.25,303.58,0.0,0.0,0.000,669937.5,669937.5,32516,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203769,1810867.00
04/03/2017 03:15,2,0.000,ALERT,212.61,301.47,59.965,1491203703,"201051344000648","219011344069620",0.00,7.70,0,287.65,303.58,0.0,0.0,0.000,659563.6,659563.6,32586,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203771,1810868.00
04/03/2017 03:15,2,0.000,ALERT,212.38,302.37,59.959,1491203703,"201051344000569","219011344069620",0.00,8.50,0,288.85,304.48,0.0,0.0,0.000,672128.9,672128.9,32495,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203772,1810869.00
04/03/2017 03:15,2,0.000,ALERT,212.61,302.07,59.970,1491203703,"201051344000983","219011344069620",0.00,9.00,0,288.55,304.18,0.0,0.0,0.000,662894.6,662894.6,32692,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203774,1810870.00
04/03/2017 03:15,2,0.000,ALERT,212.61,301.77,59.986,1491203703,"201051344001158","219011344069620",0.00,8.00,0,287.95,303.28,0.0,0.0,0.000,648803.1,648803.1,33044,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203776,1810871.00
04/03/2017 03:15,2,0.000,ALERT,213.06,302.37,59.965,1491203703,"201051344000576","219011344069620",0.00,8.00,0,288.55,303.88,0.0,0.0,0.000,662769.2,662769.2,32568,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203778,1810872.00
04/03/2017 03:15,2,0.000,ALERT,212.38,299.37,59.954,1491203703,"274151322000087","219011344069620",0.00,10.00,0,286.44,303.88,0.0,0.0,0.000,860437.7,860437.7,32924,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491203780,1810873.00
04/03/2017 03:30,2,0.000,ALERT,212.61,301.47,59.991,1491204603,"201051344000645","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,661917.6,661917.6,32607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491204605,1810874.00
04/03/2017 03:30,2,0.000,ALERT,211.93,299.37,59.996,1491204603,"274151322000085","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,885974.9,885974.9,32614,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491204607,1810875.00
04/03/2017 03:30,2,0.000,ALERT,212.61,301.17,59.986,1491204603,"201051344000633","219011344069620",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,648375.5,648375.5,33142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204609,1810876.00
04/03/2017 03:30,2,0.000,ALERT,212.16,301.47,59.996,1491204603,"201051344000469","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,651053.8,651053.8,33104,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204610,1810877.00
04/03/2017 03:30,2,0.000,ALERT,212.61,301.77,59.986,1491204603,"201051344000646","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,644729.8,644729.8,33007,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204612,1810878.00
04/03/2017 03:30,2,0.000,ALERT,211.93,299.97,60.018,1491204603,"274151322000052","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,917402.0,917402.0,32380,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204614,1810879.00
04/03/2017 03:30,2,0.000,ALERT,212.83,302.07,59.996,1491204603,"201051344000585","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,655467.7,655467.7,33163,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491204616,1810880.00
04/03/2017 03:30,2,0.000,ALERT,212.83,302.37,60.002,1491204603,"201051344001230","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,649035.2,649035.2,32884,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491204617,1810881.00
04/03/2017 03:30,2,0.000,ALERT,213.06,302.37,59.996,1491204603,"201051344000582","219011344069620",0.00,8.00,0,300.87,304.18,0.0,0.0,0.000,639078.9,639078.9,33080,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204619,1810882.00
04/03/2017 03:30,2,0.000,ALERT,212.38,301.77,60.002,1491204603,"201051344000955","219011344069620",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,657193.7,657193.7,32970,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204621,1810883.00
04/03/2017 03:30,2,0.000,ALERT,212.16,299.97,59.949,1491204603,"274151322000094","219011344069620",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,748748.3,748748.3,33718,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204623,1810884.00
04/03/2017 03:30,2,0.000,ALERT,212.38,302.37,59.996,1491204603,"201051344000579","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,668635.9,668635.9,32936,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204625,1810885.00
04/03/2017 03:30,2,0.000,ALERT,212.61,302.07,60.023,1491204603,"201051344000890","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,650997.5,650997.5,33087,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204627,1810886.00
04/03/2017 03:30,2,0.000,ALERT,212.83,301.77,60.002,1491204603,"201051344000438","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,653913.2,653913.2,33060,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204629,1810887.00
04/03/2017 03:30,2,0.000,ALERT,213.06,301.47,59.991,1491204603,"201051344000417","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,621410.2,621410.2,33373,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204631,1810888.00
04/03/2017 03:30,2,0.000,ALERT,212.38,300.57,59.981,1491204603,"274151322000083","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,908274.4,908274.4,32436,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204632,1810889.00
04/03/2017 03:30,2,0.000,ALERT,212.61,300.57,59.991,1491204603,"274151322000076","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,967794.5,967794.5,32544,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204634,1810890.00
04/03/2017 03:30,2,0.000,ALERT,211.93,302.37,59.959,1491204603,"201051344000868","219011344069620",0.00,8.50,0,300.87,304.78,0.0,0.0,0.000,649723.7,649723.7,33135,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204636,1810891.00
04/03/2017 03:30,2,0.000,ALERT,211.93,301.47,59.986,1491204603,"274151322000095","219011344069620",0.00,8.50,0,299.67,302.98,0.0,0.0,0.000,958582.9,958582.9,32667,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204638,1810892.00
04/03/2017 03:30,2,0.000,ALERT,211.93,301.47,60.034,1491204603,"201051344000988","219011344069620",0.00,9.00,0,297.57,303.58,0.0,0.0,0.000,596521.9,596521.9,33174,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204639,1810893.00
04/03/2017 03:30,2,0.000,ALERT,212.61,301.17,60.007,1491204603,"201051344001025","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,653096.9,653096.9,33250,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491204641,1810894.00
04/03/2017 03:30,2,0.000,ALERT,211.93,301.47,60.007,1491204603,"201051344000458","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,661990.6,661990.6,32761,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204643,1810895.00
04/03/2017 03:30,2,0.000,ALERT,212.61,301.77,59.959,1491204603,"201051344000853","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,662242.7,662242.7,32605,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204645,1810896.00
04/03/2017 03:30,2,0.000,ALERT,213.06,302.07,60.002,1491204603,"201051344000685","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,654080.0,654080.0,32947,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204647,1810897.00
04/03/2017 03:30,2,0.000,ALERT,212.83,301.17,60.002,1491204603,"201051344000917","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,650742.2,650742.2,32930,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204649,1810898.00
04/03/2017 03:30,2,0.000,ALERT,212.83,301.77,59.986,1491204603,"201051344001145","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,658568.7,658568.7,32779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204650,1810899.00
04/03/2017 03:30,2,0.000,ALERT,212.83,300.87,60.002,1491204603,"201051344000651","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,647237.6,647237.6,33139,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491204652,1810900.00
04/03/2017 03:30,2,0.000,ALERT,211.70,299.97,59.981,1491204603,"274151322000088","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,870234.1,870234.1,32652,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204654,1810901.00
04/03/2017 03:30,2,0.000,ALERT,212.83,299.97,59.996,1491204603,"274151322000068","219011344069620",0.00,9.70,0,298.17,301.17,0.0,0.0,0.000,749315.7,749315.7,33643,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204656,1810902.00
04/03/2017 03:30,2,0.000,ALERT,212.38,301.77,60.018,1491204603,"201051344001135","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,643057.5,643057.5,33152,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204658,1810903.00
04/03/2017 03:30,2,0.000,ALERT,211.93,302.37,60.034,1491204603,"201051344000594","219011344069620",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,663747.9,663747.9,33007,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491204659,1810904.00
04/03/2017 03:30,2,0.000,ALERT,213.06,301.77,60.012,1491204603,"201051344001203","219011344069620",0.00,8.50,0,299.97,305.08,0.0,0.0,0.000,651563.0,651563.0,33208,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204661,1810905.00
04/03/2017 03:30,2,0.000,ALERT,211.93,299.97,60.028,1491204603,"274151322000054","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,888561.4,888561.4,32551,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204663,1810906.00
04/03/2017 03:30,2,0.000,ALERT,212.38,301.47,60.007,1491204603,"201051344000867","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,648792.3,648792.3,33170,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204665,1810907.00
04/03/2017 03:30,2,0.000,ALERT,212.61,301.47,60.002,1491204603,"201051344001093","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,650426.4,650426.4,33026,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491204667,1810908.00
04/03/2017 03:30,2,0.000,ALERT,212.16,301.77,60.012,1491204603,"201051344000900","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,669937.5,669937.5,32518,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491204668,1810909.00
04/03/2017 03:30,2,0.000,ALERT,212.38,301.17,60.002,1491204603,"201051344000648","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,659563.6,659563.6,32588,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204670,1810910.00
04/03/2017 03:30,2,0.000,ALERT,212.16,302.07,60.007,1491204603,"201051344000569","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,672128.9,672128.9,32497,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204672,1810911.00
04/03/2017 03:30,2,0.000,ALERT,212.38,302.07,60.007,1491204603,"201051344000983","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,662894.6,662894.6,32694,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491204674,1810912.00
04/03/2017 03:30,2,0.000,ALERT,212.16,301.47,60.012,1491204603,"201051344001158","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,648803.1,648803.1,33046,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204675,1810913.00
04/03/2017 03:30,2,0.000,ALERT,212.83,302.37,60.002,1491204603,"201051344000576","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,662769.2,662769.2,32570,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491204677,1810914.00
04/03/2017 03:30,2,0.000,ALERT,212.38,300.27,59.996,1491204603,"274151322000087","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,860437.7,860437.7,32926,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491204679,1810915.00
04/03/2017 03:45,2,0.000,ALERT,213.06,301.77,59.975,1491205503,"201051344000645","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,661917.6,661917.6,32609,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205505,1810916.00
04/03/2017 03:45,2,0.000,ALERT,212.38,300.27,59.981,1491205503,"274151322000085","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,885974.9,885974.9,32616,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205507,1810917.00
04/03/2017 03:45,2,0.000,ALERT,213.06,301.47,59.986,1491205503,"201051344000633","219011344069620",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,648375.5,648375.5,33144,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205509,1810918.00
04/03/2017 03:45,2,0.000,ALERT,212.38,301.47,59.981,1491205503,"201051344000469","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,651053.8,651053.8,33106,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205511,1810919.00
04/03/2017 03:45,2,0.000,ALERT,212.61,301.77,59.986,1491205503,"201051344000646","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,644729.8,644729.8,33009,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205513,1810920.00
04/03/2017 03:45,2,0.000,ALERT,212.16,300.57,59.954,1491205503,"274151322000052","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,917402.0,917402.0,32382,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205514,1810921.00
04/03/2017 03:45,2,0.000,ALERT,213.06,301.77,59.991,1491205503,"201051344000585","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,655467.7,655467.7,33165,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491205516,1810922.00
04/03/2017 03:45,2,0.000,ALERT,212.83,302.07,59.986,1491205503,"201051344001230","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,649035.2,649035.2,32886,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491205518,1810923.00
04/03/2017 03:45,2,0.000,ALERT,213.29,302.37,59.981,1491205503,"201051344000582","219011344069620",0.00,8.00,0,300.57,303.88,0.0,0.0,0.000,639078.9,639078.9,33082,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491205520,1810924.00
04/03/2017 03:45,2,0.000,ALERT,212.61,301.77,59.991,1491205503,"201051344000955","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,657193.7,657193.7,32972,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205522,1810925.00
04/03/2017 03:45,2,0.000,ALERT,212.16,299.67,59.991,1491205503,"274151322000094","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,748748.3,748748.3,33720,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205524,1810926.00
04/03/2017 03:45,2,0.000,ALERT,212.38,302.07,59.981,1491205503,"201051344000579","219011344069620",0.00,9.30,0,300.57,303.88,0.0,0.0,0.000,668635.9,668635.9,32938,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491205525,1810927.00
04/03/2017 03:45,2,0.000,ALERT,212.61,302.07,59.996,1491205503,"201051344000890","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,650997.5,650997.5,33089,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205527,1810928.00
04/03/2017 03:45,2,0.000,ALERT,212.83,301.47,60.039,1491205503,"201051344000438","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,653913.2,653913.2,33062,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205529,1810929.00
04/03/2017 03:45,2,0.000,ALERT,213.06,301.17,60.002,1491205503,"201051344000417","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,621410.2,621410.2,33375,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205531,1810930.00
04/03/2017 03:45,2,0.000,ALERT,212.38,300.57,59.954,1491205503,"274151322000083","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,908274.4,908274.4,32438,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205532,1810931.00
04/03/2017 03:45,2,0.000,ALERT,212.83,300.57,59.986,1491205503,"274151322000076","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,967794.5,967794.5,32546,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491205534,1810932.00
04/03/2017 03:45,2,0.000,ALERT,212.38,302.68,59.996,1491205503,"201051344000868","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,649723.7,649723.7,33137,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205536,1810933.00
04/03/2017 03:45,2,0.000,ALERT,212.38,301.77,59.996,1491205503,"274151322000095","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,958582.9,958582.9,32669,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205538,1810934.00
04/03/2017 03:45,2,0.000,ALERT,212.16,302.07,59.991,1491205503,"201051344000988","219011344069620",0.00,9.30,0,297.57,303.28,0.0,0.0,0.000,596521.9,596521.9,33176,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491205540,1810935.00
04/03/2017 03:45,2,0.000,ALERT,212.83,301.47,59.996,1491205503,"201051344001025","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,653096.9,653096.9,33252,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205542,1810936.00
04/03/2017 03:45,2,0.000,ALERT,212.16,302.07,59.991,1491205503,"201051344000458","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,661990.6,661990.6,32763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205544,1810937.00
04/03/2017 03:45,2,0.000,ALERT,213.06,301.77,59.996,1491205503,"201051344000853","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,662242.7,662242.7,32607,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205546,1810938.00
04/03/2017 03:45,2,0.000,ALERT,213.06,301.77,59.996,1491205503,"201051344000685","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,654080.0,654080.0,32949,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491205547,1810939.00
04/03/2017 03:45,2,0.000,ALERT,213.06,301.47,60.028,1491205503,"201051344000917","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,650742.2,650742.2,32932,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491205549,1810940.00
04/03/2017 03:45,2,0.000,ALERT,213.06,302.07,59.996,1491205503,"201051344001145","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,658568.7,658568.7,32781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491205551,1810941.00
04/03/2017 03:45,2,0.000,ALERT,213.06,300.87,60.002,1491205503,"201051344000651","219011344069620",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,647237.6,647237.6,33141,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205553,1810942.00
04/03/2017 03:45,2,0.000,ALERT,212.16,300.87,59.949,1491205503,"274151322000088","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,870234.1,870234.1,32654,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205555,1810943.00
04/03/2017 03:45,2,0.000,ALERT,213.06,299.67,59.975,1491205503,"274151322000068","219011344069620",0.00,10.00,0,297.87,301.17,0.0,0.0,0.000,749315.7,749315.7,33645,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205556,1810944.00
04/03/2017 03:45,2,0.000,ALERT,212.38,301.47,59.981,1491205503,"201051344001135","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,643057.5,643057.5,33154,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205558,1810945.00
04/03/2017 03:45,2,0.000,ALERT,211.93,302.37,59.991,1491205503,"201051344000594","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,663747.9,663747.9,33009,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205560,1810946.00
04/03/2017 03:45,2,0.000,ALERT,213.06,301.47,59.986,1491205503,"201051344001203","219011344069620",0.00,8.50,0,299.97,305.08,0.0,0.0,0.000,651563.0,651563.0,33210,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205562,1810947.00
04/03/2017 03:45,2,0.000,ALERT,212.16,300.57,59.986,1491205503,"274151322000054","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,888561.4,888561.4,32553,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205564,1810948.00
04/03/2017 03:45,2,0.000,ALERT,212.61,301.77,59.949,1491205503,"201051344000867","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,648792.3,648792.3,33172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205565,1810949.00
04/03/2017 03:45,2,0.000,ALERT,212.83,301.77,59.991,1491205503,"201051344001093","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,650426.4,650426.4,33028,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205567,1810950.00
04/03/2017 03:45,2,0.000,ALERT,212.38,302.07,59.959,1491205503,"201051344000900","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,669937.5,669937.5,32520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205569,1810951.00
04/03/2017 03:45,2,0.000,ALERT,212.61,301.47,59.986,1491205503,"201051344000648","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,659563.6,659563.6,32590,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491205571,1810952.00
04/03/2017 03:45,2,0.000,ALERT,212.38,302.68,59.959,1491205503,"201051344000569","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,672128.9,672128.9,32499,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491205573,1810953.00
04/03/2017 03:45,2,0.000,ALERT,212.38,302.37,59.981,1491205503,"201051344000983","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,662894.6,662894.6,32696,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205574,1810954.00
04/03/2017 03:45,2,0.000,ALERT,212.38,302.07,59.991,1491205503,"201051344001158","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,648803.1,648803.1,33048,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491205576,1810955.00
04/03/2017 03:45,2,0.000,ALERT,213.06,302.68,59.986,1491205503,"201051344000576","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,662769.2,662769.2,32572,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205578,1810956.00
04/03/2017 03:45,2,0.000,ALERT,212.61,300.27,59.981,1491205503,"274151322000087","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,860437.7,860437.7,32928,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491205580,1810957.00
04/03/2017 04:00,2,0.000,ALERT,212.83,301.77,59.965,1491206404,"201051344000645","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,661917.6,661917.6,32611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206406,1810958.00
04/03/2017 04:00,2,0.000,ALERT,212.61,299.97,59.954,1491206404,"274151322000085","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,885974.9,885974.9,32618,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491206407,1810959.00
04/03/2017 04:00,2,0.000,ALERT,213.06,301.47,59.949,1491206404,"201051344000633","219011344069620",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,648375.5,648375.5,33146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206409,1810960.00
04/03/2017 04:00,2,0.000,ALERT,212.38,301.77,59.959,1491206404,"201051344000469","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,651053.8,651053.8,33108,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206411,1810961.00
04/03/2017 04:00,2,0.000,ALERT,212.61,301.17,60.012,1491206404,"201051344000646","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,644729.8,644729.8,33011,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206413,1810962.00
04/03/2017 04:00,2,0.000,ALERT,212.16,300.57,59.928,1491206404,"274151322000052","219011344069620",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,917402.0,917402.0,32384,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491206414,1810963.00
04/03/2017 04:00,2,0.000,ALERT,212.83,301.47,59.986,1491206404,"201051344000585","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,655467.7,655467.7,33167,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206416,1810964.00
04/03/2017 04:00,2,0.000,ALERT,212.61,301.47,59.959,1491206404,"201051344001230","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,649035.2,649035.2,32888,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206418,1810965.00
04/03/2017 04:00,2,0.000,ALERT,213.06,302.07,59.970,1491206404,"201051344000582","219011344069620",0.00,8.00,0,300.57,303.88,0.0,0.0,0.000,639078.9,639078.9,33084,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206420,1810966.00
04/03/2017 04:00,2,0.000,ALERT,212.38,301.47,59.965,1491206404,"201051344000955","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,657193.7,657193.7,32974,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206422,1810967.00
04/03/2017 04:00,2,0.000,ALERT,212.38,299.97,59.954,1491206404,"274151322000094","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,748748.3,748748.3,33722,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206423,1810968.00
04/03/2017 04:00,2,0.000,ALERT,212.38,302.37,59.938,1491206404,"201051344000579","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,668635.9,668635.9,32940,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206425,1810969.00
04/03/2017 04:00,2,0.000,ALERT,212.61,301.77,60.007,1491206404,"201051344000890","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,650997.5,650997.5,33091,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206427,1810970.00
04/03/2017 04:00,2,0.000,ALERT,212.83,301.47,59.959,1491206404,"201051344000438","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,653913.2,653913.2,33064,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491206429,1810971.00
04/03/2017 04:00,2,0.000,ALERT,212.83,300.87,59.954,1491206404,"201051344000417","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,621410.2,621410.2,33377,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206431,1810972.00
04/03/2017 04:00,2,0.000,ALERT,212.38,300.87,59.917,1491206404,"274151322000083","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,908274.4,908274.4,32440,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206432,1810973.00
04/03/2017 04:00,2,0.000,ALERT,213.06,301.17,59.959,1491206404,"274151322000076","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,967794.5,967794.5,32548,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206434,1810974.00
04/03/2017 04:00,2,0.000,ALERT,212.38,302.68,59.965,1491206404,"201051344000868","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,649723.7,649723.7,33139,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206436,1810975.00
04/03/2017 04:00,2,0.000,ALERT,212.38,301.47,59.959,1491206404,"274151322000095","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,958582.9,958582.9,32671,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206438,1810976.00
04/03/2017 04:00,2,0.000,ALERT,212.16,301.77,59.954,1491206404,"201051344000988","219011344069620",0.00,9.30,0,297.57,303.58,0.0,0.0,0.000,596521.9,596521.9,33178,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206440,1810977.00
04/03/2017 04:00,2,0.000,ALERT,212.61,300.87,59.970,1491206404,"201051344001025","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,653096.9,653096.9,33254,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491206441,1810978.00
04/03/2017 04:00,2,0.000,ALERT,212.38,302.37,59.954,1491206404,"201051344000458","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,661990.6,661990.6,32765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206443,1810979.00
04/03/2017 04:00,2,0.000,ALERT,213.06,301.77,59.959,1491206404,"201051344000853","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,662242.7,662242.7,32609,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206445,1810980.00
04/03/2017 04:00,2,0.000,ALERT,213.06,301.77,59.959,1491206404,"201051344000685","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,654080.0,654080.0,32951,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206447,1810981.00
04/03/2017 04:00,2,0.000,ALERT,213.06,300.87,59.986,1491206404,"201051344000917","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,650742.2,650742.2,32934,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206449,1810982.00
04/03/2017 04:00,2,0.000,ALERT,213.06,301.77,59.959,1491206404,"201051344001145","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,658568.7,658568.7,32783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206450,1810983.00
04/03/2017 04:00,2,0.000,ALERT,212.83,300.87,59.959,1491206404,"201051344000651","219011344069620",0.00,7.70,0,299.67,302.98,0.0,0.0,0.000,647237.6,647237.6,33143,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206452,1810984.00
04/03/2017 04:00,2,0.000,ALERT,212.16,300.57,59.965,1491206404,"274151322000088","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,870234.1,870234.1,32656,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491206454,1810985.00
04/03/2017 04:00,2,0.000,ALERT,213.06,299.67,59.965,1491206404,"274151322000068","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,749315.7,749315.7,33647,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206456,1810986.00
04/03/2017 04:00,2,0.000,ALERT,212.38,301.47,59.975,1491206404,"201051344001135","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,643057.5,643057.5,33156,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206458,1810987.00
04/03/2017 04:00,2,0.000,ALERT,212.38,302.98,59.933,1491206404,"201051344000594","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,663747.9,663747.9,33011,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491206459,1810988.00
04/03/2017 04:00,2,0.000,ALERT,212.83,301.17,59.981,1491206404,"201051344001203","219011344069620",0.00,8.50,0,299.67,304.78,0.0,0.0,0.000,651563.0,651563.0,33212,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206461,1810989.00
04/03/2017 04:00,2,0.000,ALERT,212.38,300.87,59.981,1491206404,"274151322000054","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,888561.4,888561.4,32555,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206463,1810990.00
04/03/2017 04:00,2,0.000,ALERT,212.83,301.77,59.975,1491206404,"201051344000867","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,648792.3,648792.3,33174,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206465,1810991.00
04/03/2017 04:00,2,0.000,ALERT,212.83,301.47,59.970,1491206404,"201051344001093","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,650426.4,650426.4,33030,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206466,1810992.00
04/03/2017 04:00,2,0.000,ALERT,212.38,302.07,59.991,1491206404,"201051344000900","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,669937.5,669937.5,32522,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206468,1810993.00
04/03/2017 04:00,2,0.000,ALERT,212.38,300.87,59.986,1491206404,"201051344000648","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,659563.6,659563.6,32592,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206470,1810994.00
04/03/2017 04:00,2,0.000,ALERT,212.38,302.37,59.991,1491206404,"201051344000569","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,672128.9,672128.9,32501,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491206472,1810995.00
04/03/2017 04:00,2,0.000,ALERT,212.61,302.37,59.991,1491206404,"201051344000983","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,662894.6,662894.6,32698,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491206474,1810996.00
04/03/2017 04:00,2,0.000,ALERT,212.61,301.77,59.986,1491206404,"201051344001158","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,648803.1,648803.1,33050,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206476,1810997.00
04/03/2017 04:00,2,0.000,ALERT,212.83,302.07,59.981,1491206404,"201051344000576","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,662769.2,662769.2,32574,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206477,1810998.00
04/03/2017 04:00,2,0.000,ALERT,212.38,299.37,59.996,1491206404,"274151322000087","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,860437.7,860437.7,32930,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491206479,1810999.00
04/03/2017 04:15,2,0.000,ALERT,212.83,301.47,59.996,1491207303,"201051344000645","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,661917.6,661917.6,32613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207305,1811000.00
04/03/2017 04:15,2,0.000,ALERT,212.38,299.97,59.970,1491207303,"274151322000085","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,885974.9,885974.9,32620,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207307,1811001.00
04/03/2017 04:15,2,0.000,ALERT,212.83,301.17,59.970,1491207303,"201051344000633","219011344069620",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,648375.5,648375.5,33148,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491207309,1811002.00
04/03/2017 04:15,2,0.000,ALERT,212.38,301.47,60.018,1491207303,"201051344000469","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,651053.8,651053.8,33110,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491207311,1811003.00
04/03/2017 04:15,2,0.000,ALERT,212.38,301.77,59.970,1491207303,"201051344000646","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,644729.8,644729.8,33013,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207313,1811004.00
04/03/2017 04:15,2,0.000,ALERT,212.16,299.37,59.996,1491207303,"274151322000052","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,917402.0,917402.0,32386,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207315,1811005.00
04/03/2017 04:15,2,0.000,ALERT,212.83,301.77,59.970,1491207303,"201051344000585","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,655467.7,655467.7,33169,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207316,1811006.00
04/03/2017 04:15,2,0.000,ALERT,212.61,301.77,59.965,1491207303,"201051344001230","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,649035.2,649035.2,32890,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207318,1811007.00
04/03/2017 04:15,2,0.000,ALERT,213.29,302.37,59.965,1491207303,"201051344000582","219011344069620",0.00,8.00,0,300.27,303.58,0.0,0.0,0.000,639078.9,639078.9,33086,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207320,1811008.00
04/03/2017 04:15,2,0.000,ALERT,212.16,301.47,59.970,1491207303,"201051344000955","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,657193.7,657193.7,32976,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207322,1811009.00
04/03/2017 04:15,2,0.000,ALERT,212.38,299.37,59.938,1491207303,"274151322000094","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,748748.3,748748.3,33724,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207324,1811010.00
