ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 04:15,2,0.000,ALERT,212.38,302.07,59.938,1491207303,"201051344000579","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,668635.9,668635.9,32942,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491207325,1811011.00
04/03/2017 04:15,2,0.000,ALERT,212.38,301.77,59.970,1491207303,"201051344000890","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,650997.5,650997.5,33093,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207327,1811012.00
04/03/2017 04:15,2,0.000,ALERT,212.83,301.47,59.975,1491207303,"201051344000438","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,653913.2,653913.2,33066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491207329,1811013.00
04/03/2017 04:15,2,0.000,ALERT,212.83,300.87,59.965,1491207303,"201051344000417","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,621410.2,621410.2,33379,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207331,1811014.00
04/03/2017 04:15,2,0.000,ALERT,212.16,299.97,59.965,1491207303,"274151322000083","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,908274.4,908274.4,32442,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207333,1811015.00
04/03/2017 04:15,2,0.000,ALERT,212.83,299.97,59.965,1491207303,"274151322000076","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,967794.5,967794.5,32550,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207334,1811016.00
04/03/2017 04:15,2,0.000,ALERT,212.16,301.77,59.970,1491207303,"201051344000868","219011344069620",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,649723.7,649723.7,33141,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207336,1811017.00
04/03/2017 04:15,2,0.000,ALERT,212.16,301.17,59.970,1491207303,"274151322000095","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,958582.9,958582.9,32673,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207338,1811018.00
04/03/2017 04:15,2,0.000,ALERT,212.38,301.47,59.933,1491207303,"201051344000988","219011344069620",0.00,9.30,0,297.26,303.88,0.0,0.0,0.000,596521.9,596521.9,33180,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207340,1811019.00
04/03/2017 04:15,2,0.000,ALERT,212.38,300.57,59.922,1491207303,"201051344001025","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,653096.9,653096.9,33256,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491207342,1811020.00
04/03/2017 04:15,2,0.000,ALERT,212.16,301.17,59.975,1491207303,"201051344000458","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,661990.6,661990.6,32767,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207343,1811021.00
04/03/2017 04:15,2,0.000,ALERT,212.83,301.17,59.996,1491207303,"201051344000853","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,662242.7,662242.7,32611,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491207345,1811022.00
04/03/2017 04:15,2,0.000,ALERT,213.06,301.77,59.965,1491207303,"201051344000685","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,654080.0,654080.0,32953,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207347,1811023.00
04/03/2017 04:15,2,0.000,ALERT,212.83,301.17,59.975,1491207303,"201051344000917","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,650742.2,650742.2,32936,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491207349,1811024.00
04/03/2017 04:15,2,0.000,ALERT,212.83,301.77,59.970,1491207303,"201051344001145","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,658568.7,658568.7,32785,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491207351,1811025.00
04/03/2017 04:15,2,0.000,ALERT,212.61,300.57,59.933,1491207303,"201051344000651","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,647237.6,647237.6,33145,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207352,1811026.00
04/03/2017 04:15,2,0.000,ALERT,211.93,299.97,59.959,1491207303,"274151322000088","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,870234.1,870234.1,32658,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207354,1811027.00
04/03/2017 04:15,2,0.000,ALERT,213.06,299.37,59.954,1491207303,"274151322000068","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,749315.7,749315.7,33649,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207356,1811028.00
04/03/2017 04:15,2,0.000,ALERT,212.38,301.17,59.959,1491207303,"201051344001135","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,643057.5,643057.5,33158,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207358,1811029.00
04/03/2017 04:15,2,0.000,ALERT,212.16,302.07,59.965,1491207303,"201051344000594","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,663747.9,663747.9,33013,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207360,1811030.00
04/03/2017 04:15,2,0.000,ALERT,212.61,300.87,59.970,1491207303,"201051344001203","219011344069620",0.00,8.50,0,299.67,304.78,0.0,0.0,0.000,651563.0,651563.0,33214,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491207361,1811031.00
04/03/2017 04:15,2,0.000,ALERT,212.16,299.97,59.959,1491207303,"274151322000054","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,888561.4,888561.4,32557,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207363,1811032.00
04/03/2017 04:15,2,0.000,ALERT,212.61,301.77,59.970,1491207303,"201051344000867","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,648792.3,648792.3,33176,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491207365,1811033.00
04/03/2017 04:15,2,0.000,ALERT,212.61,301.17,59.970,1491207303,"201051344001093","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,650426.4,650426.4,33032,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207367,1811034.00
04/03/2017 04:15,2,0.000,ALERT,212.38,302.07,59.965,1491207303,"201051344000900","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,669937.5,669937.5,32524,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207369,1811035.00
04/03/2017 04:15,2,0.000,ALERT,212.61,301.17,59.965,1491207303,"201051344000648","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,659563.6,659563.6,32594,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207371,1811036.00
04/03/2017 04:15,2,0.000,ALERT,212.38,302.07,59.986,1491207303,"201051344000569","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,672128.9,672128.9,32503,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207373,1811037.00
04/03/2017 04:15,2,0.000,ALERT,212.38,301.77,60.018,1491207303,"201051344000983","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,662894.6,662894.6,32700,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207374,1811038.00
04/03/2017 04:15,2,0.000,ALERT,212.38,301.47,59.975,1491207303,"201051344001158","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,648803.1,648803.1,33052,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207376,1811039.00
04/03/2017 04:15,2,0.000,ALERT,212.83,302.37,59.981,1491207303,"201051344000576","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,662769.2,662769.2,32576,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207378,1811040.00
04/03/2017 04:15,2,0.000,ALERT,212.61,299.37,59.975,1491207303,"274151322000087","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,860437.7,860437.7,32932,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491207380,1811041.00
04/03/2017 04:30,2,0.000,ALERT,212.61,300.87,59.981,1491208203,"201051344000645","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,661917.6,661917.6,32615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491208205,1811042.00
04/03/2017 04:30,2,0.000,ALERT,212.16,299.97,59.938,1491208203,"274151322000085","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,885974.9,885974.9,32622,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208207,1811043.00
04/03/2017 04:30,2,0.000,ALERT,212.61,300.87,59.986,1491208203,"201051344000633","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,648375.5,648375.5,33150,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208209,1811044.00
04/03/2017 04:30,2,0.000,ALERT,212.16,301.17,59.975,1491208203,"201051344000469","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,651053.8,651053.8,33112,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208210,1811045.00
04/03/2017 04:30,2,0.000,ALERT,212.38,300.87,59.975,1491208203,"201051344000646","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,644729.8,644729.8,33015,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491208212,1811046.00
04/03/2017 04:30,2,0.000,ALERT,212.16,301.47,59.975,1491208203,"274151322000052","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,917402.0,917402.0,32388,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208214,1811047.00
04/03/2017 04:30,2,0.000,ALERT,212.83,300.87,59.975,1491208203,"201051344000585","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,655467.7,655467.7,33171,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208216,1811048.00
04/03/2017 04:30,2,0.000,ALERT,212.38,301.17,59.975,1491208203,"201051344001230","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,649035.2,649035.2,32892,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208218,1811049.00
04/03/2017 04:30,2,0.000,ALERT,213.06,301.77,59.954,1491208203,"201051344000582","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,639078.9,639078.9,33088,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208219,1811050.00
04/03/2017 04:30,2,0.000,ALERT,212.38,301.17,59.949,1491208203,"201051344000955","219011344069620",0.00,9.00,0,299.67,302.98,0.0,0.0,0.000,657193.7,657193.7,32978,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208221,1811051.00
04/03/2017 04:30,2,0.000,ALERT,211.93,299.67,59.970,1491208203,"274151322000094","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,748748.3,748748.3,33726,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208223,1811052.00
04/03/2017 04:30,2,0.000,ALERT,211.93,301.17,59.970,1491208203,"201051344000579","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,668635.9,668635.9,32944,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208225,1811053.00
04/03/2017 04:30,2,0.000,ALERT,212.38,301.47,59.975,1491208203,"201051344000890","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,650997.5,650997.5,33095,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491208227,1811054.00
04/03/2017 04:30,2,0.000,ALERT,212.61,300.87,59.970,1491208203,"201051344000438","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,653913.2,653913.2,33068,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208228,1811055.00
04/03/2017 04:30,2,0.000,ALERT,212.83,300.57,59.938,1491208203,"201051344000417","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,621410.2,621410.2,33381,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208230,1811056.00
04/03/2017 04:30,2,0.000,ALERT,212.16,300.57,59.970,1491208203,"274151322000083","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,908274.4,908274.4,32444,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208232,1811057.00
04/03/2017 04:30,2,0.000,ALERT,212.61,300.27,59.965,1491208203,"274151322000076","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,967794.5,967794.5,32552,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208234,1811058.00
04/03/2017 04:30,2,0.000,ALERT,211.93,301.47,59.970,1491208203,"201051344000868","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,649723.7,649723.7,33143,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491208236,1811059.00
04/03/2017 04:30,2,0.000,ALERT,211.70,301.17,59.938,1491208203,"274151322000095","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,958582.9,958582.9,32675,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208237,1811060.00
04/03/2017 04:30,2,0.000,ALERT,211.70,300.57,59.959,1491208203,"201051344000988","219011344069620",0.00,9.30,0,296.96,302.98,0.0,0.0,0.000,596521.9,596521.9,33182,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491208239,1811061.00
04/03/2017 04:30,2,0.000,ALERT,212.38,299.97,59.975,1491208203,"201051344001025","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,653096.9,653096.9,33258,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491208241,1811062.00
04/03/2017 04:30,2,0.000,ALERT,211.93,300.87,60.002,1491208203,"201051344000458","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,661990.6,661990.6,32769,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491208243,1811063.00
04/03/2017 04:30,2,0.000,ALERT,212.61,300.57,59.981,1491208203,"201051344000853","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,662242.7,662242.7,32613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208245,1811064.00
04/03/2017 04:30,2,0.000,ALERT,212.83,300.87,59.970,1491208203,"201051344000685","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,654080.0,654080.0,32955,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208246,1811065.00
04/03/2017 04:30,2,0.000,ALERT,212.61,300.27,59.954,1491208203,"201051344000917","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,650742.2,650742.2,32938,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208248,1811066.00
04/03/2017 04:30,2,0.000,ALERT,212.83,301.17,60.002,1491208203,"201051344001145","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,658568.7,658568.7,32787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208250,1811067.00
04/03/2017 04:30,2,0.000,ALERT,212.61,300.27,59.959,1491208203,"201051344000651","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,647237.6,647237.6,33147,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208252,1811068.00
04/03/2017 04:30,2,0.000,ALERT,211.25,299.37,59.954,1491208203,"274151322000088","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,870234.1,870234.1,32660,0,0,0,L,1151911521,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208254,1811069.00
04/03/2017 04:30,2,0.000,ALERT,212.61,299.07,59.959,1491208203,"274151322000068","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,749315.7,749315.7,33651,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208256,1811070.00
04/03/2017 04:30,2,0.000,ALERT,212.16,300.87,59.928,1491208203,"201051344001135","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,643057.5,643057.5,33160,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208257,1811071.00
04/03/2017 04:30,2,0.000,ALERT,211.48,301.17,59.965,1491208203,"201051344000594","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,663747.9,663747.9,33015,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208259,1811072.00
04/03/2017 04:30,2,0.000,ALERT,212.61,300.57,59.965,1491208203,"201051344001203","219011344069620",0.00,8.50,0,299.67,304.48,0.0,0.0,0.000,651563.0,651563.0,33216,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208261,1811073.00
04/03/2017 04:30,2,0.000,ALERT,211.70,299.67,59.959,1491208203,"274151322000054","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,888561.4,888561.4,32559,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208263,1811074.00
04/03/2017 04:30,2,0.000,ALERT,212.16,300.87,59.970,1491208203,"201051344000867","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,648792.3,648792.3,33178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208265,1811075.00
04/03/2017 04:30,2,0.000,ALERT,212.38,300.57,59.970,1491208203,"201051344001093","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,650426.4,650426.4,33034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491208266,1811076.00
04/03/2017 04:30,2,0.000,ALERT,211.70,300.57,59.933,1491208203,"201051344000900","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,669937.5,669937.5,32526,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208268,1811077.00
04/03/2017 04:30,2,0.000,ALERT,211.93,299.97,59.959,1491208203,"201051344000648","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,659563.6,659563.6,32596,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208270,1811078.00
04/03/2017 04:30,2,0.000,ALERT,211.93,301.47,59.965,1491208203,"201051344000569","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,672128.9,672128.9,32505,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208272,1811079.00
04/03/2017 04:30,2,0.000,ALERT,211.93,301.17,59.965,1491208203,"201051344000983","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,662894.6,662894.6,32702,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208274,1811080.00
04/03/2017 04:30,2,0.000,ALERT,211.93,300.87,59.917,1491208203,"201051344001158","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,648803.1,648803.1,33054,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491208275,1811081.00
04/03/2017 04:30,2,0.000,ALERT,212.38,301.47,59.922,1491208203,"201051344000576","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,662769.2,662769.2,32578,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208277,1811082.00
04/03/2017 04:30,2,0.000,ALERT,211.93,299.37,59.959,1491208203,"274151322000087","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,860437.7,860437.7,32934,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491208279,1811083.00
04/03/2017 04:45,2,0.000,ALERT,212.38,300.57,59.954,1491209103,"201051344000645","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,661917.6,661917.6,32617,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491209105,1811084.00
04/03/2017 04:45,2,0.000,ALERT,212.16,299.97,59.949,1491209103,"274151322000085","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,885974.9,885974.9,32624,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491209107,1811085.00
04/03/2017 04:45,2,0.000,ALERT,212.38,300.57,59.965,1491209103,"201051344000633","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,648375.5,648375.5,33152,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209109,1811086.00
04/03/2017 04:45,2,0.000,ALERT,211.93,300.57,59.959,1491209103,"201051344000469","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,651053.8,651053.8,33114,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491209111,1811087.00
04/03/2017 04:45,2,0.000,ALERT,212.16,300.87,59.965,1491209103,"201051344000646","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,644729.8,644729.8,33017,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491209113,1811088.00
04/03/2017 04:45,2,0.000,ALERT,211.70,299.97,59.938,1491209103,"274151322000052","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,917402.0,917402.0,32390,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209114,1811089.00
04/03/2017 04:45,2,0.000,ALERT,212.61,301.47,59.944,1491209103,"201051344000585","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,655467.7,655467.7,33173,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209116,1811090.00
04/03/2017 04:45,2,0.000,ALERT,212.38,301.17,59.965,1491209103,"201051344001230","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,649035.2,649035.2,32894,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209118,1811091.00
04/03/2017 04:45,2,0.000,ALERT,213.06,302.07,59.922,1491209103,"201051344000582","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,639078.9,639078.9,33090,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491209120,1811092.00
04/03/2017 04:45,2,0.000,ALERT,212.16,301.17,59.970,1491209103,"201051344000955","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,657193.7,657193.7,32980,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209121,1811093.00
04/03/2017 04:45,2,0.000,ALERT,211.93,299.37,59.970,1491209103,"274151322000094","219011344069620",0.00,9.00,0,297.87,300.87,0.0,0.0,0.000,748748.3,748748.3,33728,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209123,1811094.00
04/03/2017 04:45,2,0.000,ALERT,211.93,301.47,59.965,1491209103,"201051344000579","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,668635.9,668635.9,32946,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209125,1811095.00
04/03/2017 04:45,2,0.000,ALERT,212.38,301.77,59.965,1491209103,"201051344000890","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,650997.5,650997.5,33097,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209127,1811096.00
04/03/2017 04:45,2,0.000,ALERT,212.61,300.87,59.975,1491209103,"201051344000438","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,653913.2,653913.2,33070,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209129,1811097.00
04/03/2017 04:45,2,0.000,ALERT,212.61,300.87,59.965,1491209103,"201051344000417","219011344069620",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,621410.2,621410.2,33383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209131,1811098.00
04/03/2017 04:45,2,0.000,ALERT,211.93,300.57,59.959,1491209103,"274151322000083","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,908274.4,908274.4,32446,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209132,1811099.00
04/03/2017 04:45,2,0.000,ALERT,212.16,300.27,59.959,1491209103,"274151322000076","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,967794.5,967794.5,32554,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209134,1811100.00
04/03/2017 04:45,2,0.000,ALERT,211.48,301.47,59.965,1491209103,"201051344000868","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,649723.7,649723.7,33145,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209136,1811101.00
04/03/2017 04:45,2,0.000,ALERT,211.93,300.87,59.970,1491209103,"274151322000095","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,958582.9,958582.9,32677,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209138,1811102.00
04/03/2017 04:45,2,0.000,ALERT,211.70,300.57,60.012,1491209103,"201051344000988","219011344069620",0.00,9.30,0,296.36,302.68,0.0,0.0,0.000,596521.9,596521.9,33184,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209140,1811103.00
04/03/2017 04:45,2,0.000,ALERT,212.38,300.57,59.970,1491209103,"201051344001025","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,653096.9,653096.9,33260,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209141,1811104.00
04/03/2017 04:45,2,0.000,ALERT,211.70,300.87,59.965,1491209103,"201051344000458","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,661990.6,661990.6,32771,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491209143,1811105.00
04/03/2017 04:45,2,0.000,ALERT,212.38,300.87,59.975,1491209103,"201051344000853","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,662242.7,662242.7,32615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491209145,1811106.00
04/03/2017 04:45,2,0.000,ALERT,212.83,301.17,59.981,1491209103,"201051344000685","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,654080.0,654080.0,32957,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209147,1811107.00
04/03/2017 04:45,2,0.000,ALERT,212.61,300.57,59.986,1491209103,"201051344000917","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,650742.2,650742.2,32940,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209149,1811108.00
04/03/2017 04:45,2,0.000,ALERT,212.83,301.47,59.975,1491209103,"201051344001145","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,658568.7,658568.7,32789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209151,1811109.00
04/03/2017 04:45,2,0.000,ALERT,212.61,300.57,59.954,1491209103,"201051344000651","219011344069620",0.00,7.70,0,298.47,301.77,0.0,0.0,0.000,647237.6,647237.6,33149,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209152,1811110.00
04/03/2017 04:45,2,0.000,ALERT,211.48,299.67,59.965,1491209103,"274151322000088","219011344069620",0.00,10.00,0,298.17,301.47,0.0,0.0,0.000,870234.1,870234.1,32662,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491209154,1811111.00
04/03/2017 04:45,2,0.000,ALERT,212.38,299.07,59.965,1491209103,"274151322000068","219011344069620",0.00,10.00,0,297.57,300.87,0.0,0.0,0.000,749315.7,749315.7,33653,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209156,1811112.00
04/03/2017 04:45,2,0.000,ALERT,212.16,300.57,59.965,1491209103,"201051344001135","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,643057.5,643057.5,33162,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209158,1811113.00
04/03/2017 04:45,2,0.000,ALERT,211.48,301.47,59.938,1491209103,"201051344000594","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,663747.9,663747.9,33017,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209160,1811114.00
04/03/2017 04:45,2,0.000,ALERT,212.38,300.87,59.970,1491209103,"201051344001203","219011344069620",0.00,8.50,0,298.77,304.18,0.0,0.0,0.000,651563.0,651563.0,33218,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491209161,1811115.00
04/03/2017 04:45,2,0.000,ALERT,211.70,300.27,59.959,1491209103,"274151322000054","219011344069620",0.00,10.00,0,297.87,304.48,0.0,0.0,0.000,888561.4,888561.4,32561,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491209163,1811116.00
04/03/2017 04:45,2,0.000,ALERT,212.16,300.27,59.970,1491209103,"201051344000867","219011344069620",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,648792.3,648792.3,33180,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209165,1811117.00
04/03/2017 04:45,2,0.000,ALERT,212.38,300.87,59.975,1491209103,"201051344001093","219011344069620",0.00,9.70,0,299.07,302.07,0.0,0.0,0.000,650426.4,650426.4,33036,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491209167,1811118.00
04/03/2017 04:45,2,0.000,ALERT,211.48,300.57,59.975,1491209103,"201051344000900","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,669937.5,669937.5,32528,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209169,1811119.00
04/03/2017 04:45,2,0.000,ALERT,211.93,299.97,59.981,1491209103,"201051344000648","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,659563.6,659563.6,32598,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209171,1811120.00
04/03/2017 04:45,2,0.000,ALERT,211.93,301.17,60.002,1491209103,"201051344000569","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,672128.9,672128.9,32507,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209173,1811121.00
04/03/2017 04:45,2,0.000,ALERT,211.70,300.87,59.965,1491209103,"201051344000983","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,662894.6,662894.6,32704,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209174,1811122.00
04/03/2017 04:45,2,0.000,ALERT,211.93,300.57,59.970,1491209103,"201051344001158","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,648803.1,648803.1,33056,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209176,1811123.00
04/03/2017 04:45,2,0.000,ALERT,212.38,301.17,60.002,1491209103,"201051344000576","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,662769.2,662769.2,32580,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209178,1811124.00
04/03/2017 04:45,2,0.000,ALERT,212.16,299.97,59.970,1491209103,"274151322000087","219011344069620",0.00,10.00,0,297.26,303.88,0.0,0.0,0.000,860437.7,860437.7,32936,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491209180,1811125.00
04/03/2017 05:00,2,0.000,ALERT,212.16,300.57,59.991,1491210004,"201051344000645","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,661917.6,661917.6,32619,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210006,1811126.00
04/03/2017 05:00,2,0.000,ALERT,211.70,299.37,59.938,1491210004,"274151322000085","219011344069620",0.00,9.70,0,297.87,304.78,0.0,0.0,0.000,885974.9,885974.9,32626,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210008,1811127.00
04/03/2017 05:00,2,0.000,ALERT,212.38,300.57,59.912,1491210004,"201051344000633","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,648375.5,648375.5,33154,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210010,1811128.00
04/03/2017 05:00,2,0.000,ALERT,211.70,300.27,59.954,1491210004,"201051344000469","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,651053.8,651053.8,33116,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210012,1811129.00
04/03/2017 05:00,2,0.000,ALERT,211.93,300.27,59.917,1491210004,"201051344000646","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,644729.8,644729.8,33019,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210014,1811130.00
04/03/2017 05:00,2,0.000,ALERT,211.48,299.97,59.922,1491210004,"274151322000052","219011344069620",0.00,9.70,0,297.57,304.78,0.0,0.0,0.000,917402.0,917402.0,32392,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491210015,1811131.00
04/03/2017 05:00,2,0.000,ALERT,212.16,300.27,59.959,1491210004,"201051344000585","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,655467.7,655467.7,33175,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491210017,1811132.00
04/03/2017 05:00,2,0.000,ALERT,212.16,300.57,59.959,1491210004,"201051344001230","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,649035.2,649035.2,32896,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491210019,1811133.00
04/03/2017 05:00,2,0.000,ALERT,212.61,301.17,59.959,1491210004,"201051344000582","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,639078.9,639078.9,33092,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210021,1811134.00
04/03/2017 05:00,2,0.000,ALERT,211.70,300.27,59.949,1491210004,"201051344000955","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,657193.7,657193.7,32982,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491210023,1811135.00
04/03/2017 05:00,2,0.000,ALERT,211.70,298.77,59.949,1491210004,"274151322000094","219011344069620",0.00,9.00,0,297.57,304.18,0.0,0.0,0.000,748748.3,748748.3,33730,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210024,1811136.00
04/03/2017 05:00,2,0.000,ALERT,211.70,301.17,59.944,1491210004,"201051344000579","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,668635.9,668635.9,32948,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210026,1811137.00
04/03/2017 05:00,2,0.000,ALERT,211.93,300.57,59.938,1491210004,"201051344000890","219011344069620",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,650997.5,650997.5,33099,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210028,1811138.00
04/03/2017 05:00,2,0.000,ALERT,212.16,300.27,59.949,1491210004,"201051344000438","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,653913.2,653913.2,33072,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210030,1811139.00
04/03/2017 05:00,2,0.000,ALERT,212.38,299.67,59.938,1491210004,"201051344000417","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,621410.2,621410.2,33385,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210031,1811140.00
04/03/2017 05:00,2,0.000,ALERT,211.70,299.67,59.933,1491210004,"274151322000083","219011344069620",0.00,9.30,0,298.17,304.78,0.0,0.0,0.000,908274.4,908274.4,32448,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491210033,1811141.00
04/03/2017 05:00,2,0.000,ALERT,212.16,299.37,59.986,1491210004,"274151322000076","219011344069620",0.00,9.30,0,297.87,304.78,0.0,0.0,0.000,967794.5,967794.5,32556,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210035,1811142.00
04/03/2017 05:00,2,0.000,ALERT,211.48,301.17,59.944,1491210004,"201051344000868","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,649723.7,649723.7,33147,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210037,1811143.00
04/03/2017 05:00,2,0.000,ALERT,211.70,300.27,59.938,1491210004,"274151322000095","219011344069620",0.00,9.00,0,298.77,305.38,0.0,0.0,0.000,958582.9,958582.9,32679,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210039,1811144.00
04/03/2017 05:00,2,0.000,ALERT,211.48,300.57,59.949,1491210004,"201051344000988","219011344069620",0.00,9.30,0,296.36,302.68,0.0,0.0,0.000,596521.9,596521.9,33186,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491210040,1811145.00
04/03/2017 05:00,2,0.000,ALERT,211.93,299.37,59.949,1491210004,"201051344001025","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,653096.9,653096.9,33262,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210042,1811146.00
04/03/2017 05:00,2,0.000,ALERT,211.48,300.57,59.901,1491210004,"201051344000458","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,661990.6,661990.6,32773,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210044,1811147.00
04/03/2017 05:00,2,0.000,ALERT,212.16,300.57,59.938,1491210004,"201051344000853","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,662242.7,662242.7,32617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210046,1811148.00
04/03/2017 05:00,2,0.000,ALERT,212.38,300.27,59.938,1491210004,"201051344000685","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,654080.0,654080.0,32959,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210048,1811149.00
04/03/2017 05:00,2,0.000,ALERT,212.16,299.37,59.938,1491210004,"201051344000917","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,650742.2,650742.2,32942,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210049,1811150.00
04/03/2017 05:00,2,0.000,ALERT,212.38,300.27,59.949,1491210004,"201051344001145","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,658568.7,658568.7,32791,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210051,1811151.00
04/03/2017 05:00,2,0.000,ALERT,212.16,299.07,59.928,1491210004,"201051344000651","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,647237.6,647237.6,33151,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210053,1811152.00
04/03/2017 05:00,2,0.000,ALERT,211.25,299.37,59.938,1491210004,"274151322000088","219011344069620",0.00,9.70,0,297.57,304.18,0.0,0.0,0.000,870234.1,870234.1,32664,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210055,1811153.00
04/03/2017 05:00,2,0.000,ALERT,212.38,298.77,59.933,1491210004,"274151322000068","219011344069620",0.00,10.00,0,296.96,303.28,0.0,0.0,0.000,749315.7,749315.7,33655,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210057,1811154.00
04/03/2017 05:00,2,0.000,ALERT,211.70,299.97,59.933,1491210004,"201051344001135","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,643057.5,643057.5,33164,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210058,1811155.00
