ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 05:00,2,0.000,ALERT,211.25,301.17,59.938,1491210004,"201051344000594","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,663747.9,663747.9,33019,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210060,1811156.00
04/03/2017 05:00,2,0.000,ALERT,212.16,299.97,59.996,1491210004,"201051344001203","219011344069620",0.00,8.50,0,298.47,304.18,0.0,0.0,0.000,651563.0,651563.0,33220,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210062,1811157.00
04/03/2017 05:00,2,0.000,ALERT,211.25,299.67,59.933,1491210004,"274151322000054","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,888561.4,888561.4,32563,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210064,1811158.00
04/03/2017 05:00,2,0.000,ALERT,211.70,299.97,59.975,1491210004,"201051344000867","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,648792.3,648792.3,33182,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210065,1811159.00
04/03/2017 05:00,2,0.000,ALERT,212.16,299.97,59.938,1491210004,"201051344001093","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,650426.4,650426.4,33038,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210067,1811160.00
04/03/2017 05:00,2,0.000,ALERT,211.48,300.27,59.944,1491210004,"201051344000900","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,669937.5,669937.5,32530,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210069,1811161.00
04/03/2017 05:00,2,0.000,ALERT,211.70,299.97,59.949,1491210004,"201051344000648","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,659563.6,659563.6,32600,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210071,1811162.00
04/03/2017 05:00,2,0.000,ALERT,211.70,301.17,59.917,1491210004,"201051344000569","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,672128.9,672128.9,32509,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210073,1811163.00
04/03/2017 05:00,2,0.000,ALERT,211.48,300.87,59.970,1491210004,"201051344000983","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,662894.6,662894.6,32706,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210075,1811164.00
04/03/2017 05:00,2,0.000,ALERT,211.70,300.57,59.954,1491210004,"201051344001158","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,648803.1,648803.1,33058,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210076,1811165.00
04/03/2017 05:00,2,0.000,ALERT,212.16,300.87,59.954,1491210004,"201051344000576","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,662769.2,662769.2,32582,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210078,1811166.00
04/03/2017 05:00,2,0.000,ALERT,211.93,299.67,59.944,1491210004,"274151322000087","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,860437.7,860437.7,32938,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210080,1811167.00
04/03/2017 05:15,2,0.000,ALERT,211.70,300.27,59.991,1491210904,"201051344000645","219011344069620",0.00,9.30,0,298.47,306.28,0.0,0.0,0.000,661917.6,661917.6,32621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491210906,1811168.00
04/03/2017 05:15,2,0.000,ALERT,211.48,299.37,59.986,1491210904,"274151322000085","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,885974.9,885974.9,32628,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210907,1811169.00
04/03/2017 05:15,2,0.000,ALERT,211.93,299.97,59.954,1491210904,"201051344000633","219011344069620",0.00,8.50,0,296.96,306.28,0.0,0.0,0.000,648375.5,648375.5,33156,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210909,1811170.00
04/03/2017 05:15,2,0.000,ALERT,211.48,300.27,60.018,1491210904,"201051344000469","219011344069620",0.00,8.50,0,297.87,305.68,0.0,0.0,0.000,651053.8,651053.8,33118,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210911,1811171.00
04/03/2017 05:15,2,0.000,ALERT,211.48,299.67,59.970,1491210904,"201051344000646","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,644729.8,644729.8,33021,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210913,1811172.00
04/03/2017 05:15,2,0.000,ALERT,211.25,299.37,59.954,1491210904,"274151322000052","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,917402.0,917402.0,32394,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210915,1811173.00
04/03/2017 05:15,2,0.000,ALERT,211.70,299.97,59.970,1491210904,"201051344000585","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,655467.7,655467.7,33177,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210916,1811174.00
04/03/2017 05:15,2,0.000,ALERT,211.70,299.97,59.965,1491210904,"201051344001230","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,649035.2,649035.2,32898,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491210918,1811175.00
04/03/2017 05:15,2,0.000,ALERT,212.16,300.57,59.965,1491210904,"201051344000582","219011344069620",0.00,8.50,0,299.07,302.37,0.0,0.0,0.000,639078.9,639078.9,33094,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210920,1811176.00
04/03/2017 05:15,2,0.000,ALERT,211.48,299.97,59.970,1491210904,"201051344000955","219011344069620",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,657193.7,657193.7,32984,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210922,1811177.00
04/03/2017 05:15,2,0.000,ALERT,211.48,298.47,59.965,1491210904,"274151322000094","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,748748.3,748748.3,33732,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210923,1811178.00
04/03/2017 05:15,2,0.000,ALERT,211.48,301.17,59.981,1491210904,"201051344000579","219011344069620",0.00,9.30,0,299.07,306.28,0.0,0.0,0.000,668635.9,668635.9,32950,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210925,1811179.00
04/03/2017 05:15,2,0.000,ALERT,211.48,300.27,59.944,1491210904,"201051344000890","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,650997.5,650997.5,33101,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210927,1811180.00
04/03/2017 05:15,2,0.000,ALERT,211.93,299.67,59.975,1491210904,"201051344000438","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,653913.2,653913.2,33074,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210929,1811181.00
04/03/2017 05:15,2,0.000,ALERT,211.93,299.37,59.959,1491210904,"201051344000417","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,621410.2,621410.2,33387,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210931,1811182.00
04/03/2017 05:15,2,0.000,ALERT,211.70,299.97,59.959,1491210904,"274151322000083","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,908274.4,908274.4,32450,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210933,1811183.00
04/03/2017 05:15,2,0.000,ALERT,212.16,299.37,59.970,1491210904,"274151322000076","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,967794.5,967794.5,32558,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210935,1811184.00
04/03/2017 05:15,2,0.000,ALERT,211.03,300.57,59.986,1491210904,"201051344000868","219011344069620",0.00,8.50,0,299.37,307.18,0.0,0.0,0.000,649723.7,649723.7,33149,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210936,1811185.00
04/03/2017 05:15,2,0.000,ALERT,211.25,299.67,59.981,1491210904,"274151322000095","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,958582.9,958582.9,32681,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210938,1811186.00
04/03/2017 05:15,2,0.000,ALERT,211.03,299.67,59.981,1491210904,"201051344000988","219011344069620",0.00,9.30,0,296.36,305.68,0.0,0.0,0.000,596521.9,596521.9,33188,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210940,1811187.00
04/03/2017 05:15,2,0.000,ALERT,211.25,298.17,59.996,1491210904,"201051344001025","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,653096.9,653096.9,33264,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491210942,1811188.00
04/03/2017 05:15,2,0.000,ALERT,211.03,299.97,59.996,1491210904,"201051344000458","219011344069620",0.00,10.00,0,298.77,306.28,0.0,0.0,0.000,661990.6,661990.6,32775,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210944,1811189.00
04/03/2017 05:15,2,0.000,ALERT,211.70,299.97,60.007,1491210904,"201051344000853","219011344069620",0.00,8.50,0,298.47,305.98,0.0,0.0,0.000,662242.7,662242.7,32619,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210945,1811190.00
04/03/2017 05:15,2,0.000,ALERT,211.70,299.37,59.986,1491210904,"201051344000685","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,654080.0,654080.0,32961,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491210947,1811191.00
04/03/2017 05:15,2,0.000,ALERT,211.93,299.37,59.991,1491210904,"201051344000917","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,650742.2,650742.2,32944,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491210949,1811192.00
04/03/2017 05:15,2,0.000,ALERT,211.93,299.97,60.018,1491210904,"201051344001145","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,658568.7,658568.7,32793,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210951,1811193.00
04/03/2017 05:15,2,0.000,ALERT,211.70,299.07,60.012,1491210904,"201051344000651","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,647237.6,647237.6,33153,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210953,1811194.00
04/03/2017 05:15,2,0.000,ALERT,211.25,299.37,59.991,1491210904,"274151322000088","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,870234.1,870234.1,32666,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210954,1811195.00
04/03/2017 05:15,2,0.000,ALERT,212.16,298.47,59.981,1491210904,"274151322000068","219011344069620",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,749315.7,749315.7,33657,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210956,1811196.00
04/03/2017 05:15,2,0.000,ALERT,211.48,299.67,59.981,1491210904,"201051344001135","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,643057.5,643057.5,33166,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210958,1811197.00
04/03/2017 05:15,2,0.000,ALERT,211.25,301.17,59.965,1491210904,"201051344000594","219011344069620",0.00,8.50,0,298.47,307.18,0.0,0.0,0.000,663747.9,663747.9,33021,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210960,1811198.00
04/03/2017 05:15,2,0.000,ALERT,211.70,299.37,59.959,1491210904,"201051344001203","219011344069620",0.00,8.50,0,297.87,303.28,0.0,0.0,0.000,651563.0,651563.0,33222,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210961,1811199.00
04/03/2017 05:15,2,0.000,ALERT,211.25,299.07,60.002,1491210904,"274151322000054","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,888561.4,888561.4,32565,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491210963,1811200.00
04/03/2017 05:15,2,0.000,ALERT,211.70,300.57,60.028,1491210904,"201051344000867","219011344069620",0.00,9.30,0,297.57,306.28,0.0,0.0,0.000,648792.3,648792.3,33184,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491210965,1811201.00
04/03/2017 05:15,2,0.000,ALERT,211.70,299.67,59.996,1491210904,"201051344001093","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,650426.4,650426.4,33040,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210967,1811202.00
04/03/2017 05:15,2,0.000,ALERT,211.25,300.87,60.012,1491210904,"201051344000900","219011344069620",0.00,8.50,0,298.17,306.28,0.0,0.0,0.000,669937.5,669937.5,32532,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210969,1811203.00
04/03/2017 05:15,2,0.000,ALERT,211.70,299.97,60.018,1491210904,"201051344000648","219011344069620",0.00,8.00,0,298.17,305.98,0.0,0.0,0.000,659563.6,659563.6,32602,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491210971,1811204.00
04/03/2017 05:15,2,0.000,ALERT,211.70,301.47,60.007,1491210904,"201051344000569","219011344069620",0.00,9.00,0,299.07,306.58,0.0,0.0,0.000,672128.9,672128.9,32511,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491210973,1811205.00
04/03/2017 05:15,2,0.000,ALERT,211.48,300.87,60.002,1491210904,"201051344000983","219011344069620",0.00,9.00,0,299.07,306.28,0.0,0.0,0.000,662894.6,662894.6,32708,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210974,1811206.00
04/03/2017 05:15,2,0.000,ALERT,211.25,300.27,60.034,1491210904,"201051344001158","219011344069620",0.00,8.50,0,298.47,305.68,0.0,0.0,0.000,648803.1,648803.1,33060,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210976,1811207.00
04/03/2017 05:15,2,0.000,ALERT,211.93,301.17,60.007,1491210904,"201051344000576","219011344069620",0.00,8.50,0,298.77,306.58,0.0,0.0,0.000,662769.2,662769.2,32584,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210978,1811208.00
04/03/2017 05:15,2,0.000,ALERT,211.70,298.77,59.970,1491210904,"274151322000087","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,860437.7,860437.7,32940,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491210980,1811209.00
04/03/2017 05:30,2,0.000,ALERT,211.70,299.97,60.002,1491211803,"201051344000645","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,661917.6,661917.6,32623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491211805,1811210.00
04/03/2017 05:30,2,0.000,ALERT,211.25,298.77,59.986,1491211803,"274151322000085","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,885974.9,885974.9,32630,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491211807,1811211.00
04/03/2017 05:30,2,0.000,ALERT,211.48,299.37,59.996,1491211803,"201051344000633","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,648375.5,648375.5,33158,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211809,1811212.00
04/03/2017 05:30,2,0.000,ALERT,211.25,299.67,59.991,1491211803,"201051344000469","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,651053.8,651053.8,33120,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211810,1811213.00
04/03/2017 05:30,2,0.000,ALERT,211.25,299.07,59.986,1491211803,"201051344000646","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,644729.8,644729.8,33023,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211812,1811214.00
04/03/2017 05:30,2,0.000,ALERT,210.80,298.17,59.986,1491211803,"274151322000052","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,917402.0,917402.0,32396,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211814,1811215.00
04/03/2017 05:30,2,0.000,ALERT,211.48,299.37,59.981,1491211803,"201051344000585","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,655467.7,655467.7,33179,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211816,1811216.00
04/03/2017 05:30,2,0.000,ALERT,211.25,299.37,59.981,1491211803,"201051344001230","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,649035.2,649035.2,32900,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211818,1811217.00
04/03/2017 05:30,2,0.000,ALERT,211.70,299.97,59.986,1491211803,"201051344000582","219011344069620",0.00,8.00,0,298.77,302.07,0.0,0.0,0.000,639078.9,639078.9,33096,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211819,1811218.00
04/03/2017 05:30,2,0.000,ALERT,211.03,298.77,59.986,1491211803,"201051344000955","219011344069620",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,657193.7,657193.7,32986,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491211821,1811219.00
04/03/2017 05:30,2,0.000,ALERT,210.80,297.26,59.991,1491211803,"274151322000094","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,748748.3,748748.3,33734,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211823,1811220.00
04/03/2017 05:30,2,0.000,ALERT,211.03,299.67,59.986,1491211803,"201051344000579","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,668635.9,668635.9,32952,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211825,1811221.00
04/03/2017 05:30,2,0.000,ALERT,210.80,299.07,59.986,1491211803,"201051344000890","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,650997.5,650997.5,33103,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211826,1811222.00
04/03/2017 05:30,2,0.000,ALERT,211.03,298.77,59.986,1491211803,"201051344000438","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,653913.2,653913.2,33076,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211828,1811223.00
04/03/2017 05:30,2,0.000,ALERT,211.25,298.47,59.981,1491211803,"201051344000417","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,621410.2,621410.2,33389,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211830,1811224.00
04/03/2017 05:30,2,0.000,ALERT,211.03,298.47,59.949,1491211803,"274151322000083","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,908274.4,908274.4,32452,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211832,1811225.00
04/03/2017 05:30,2,0.000,ALERT,211.48,298.47,59.970,1491211803,"274151322000076","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,967794.5,967794.5,32560,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211834,1811226.00
04/03/2017 05:30,2,0.000,ALERT,210.57,299.67,59.944,1491211803,"201051344000868","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,649723.7,649723.7,33151,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211835,1811227.00
04/03/2017 05:30,2,0.000,ALERT,211.03,299.07,59.970,1491211803,"274151322000095","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,958582.9,958582.9,32683,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211837,1811228.00
04/03/2017 05:30,2,0.000,ALERT,210.57,299.07,59.981,1491211803,"201051344000988","219011344069620",0.00,9.00,0,295.76,301.77,0.0,0.0,0.000,596521.9,596521.9,33190,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211839,1811229.00
04/03/2017 05:30,2,0.000,ALERT,210.80,297.87,59.981,1491211803,"201051344001025","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,653096.9,653096.9,33266,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211841,1811230.00
04/03/2017 05:30,2,0.000,ALERT,210.80,299.37,59.981,1491211803,"201051344000458","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,661990.6,661990.6,32777,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211843,1811231.00
04/03/2017 05:30,2,0.000,ALERT,211.25,299.07,59.970,1491211803,"201051344000853","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,662242.7,662242.7,32621,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491211845,1811232.00
04/03/2017 05:30,2,0.000,ALERT,211.48,299.07,59.986,1491211803,"201051344000685","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,654080.0,654080.0,32963,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211846,1811233.00
04/03/2017 05:30,2,0.000,ALERT,211.25,298.47,60.018,1491211803,"201051344000917","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,650742.2,650742.2,32946,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211848,1811234.00
04/03/2017 05:30,2,0.000,ALERT,211.48,299.07,59.986,1491211803,"201051344001145","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,658568.7,658568.7,32795,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211850,1811235.00
04/03/2017 05:30,2,0.000,ALERT,211.25,298.47,59.975,1491211803,"201051344000651","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,647237.6,647237.6,33155,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211852,1811236.00
04/03/2017 05:30,2,0.000,ALERT,210.57,297.87,59.975,1491211803,"274151322000088","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,870234.1,870234.1,32668,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491211854,1811237.00
04/03/2017 05:30,2,0.000,ALERT,211.70,297.26,59.965,1491211803,"274151322000068","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,749315.7,749315.7,33659,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211856,1811238.00
04/03/2017 05:30,2,0.000,ALERT,210.80,299.07,59.938,1491211803,"201051344001135","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,643057.5,643057.5,33168,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211857,1811239.00
04/03/2017 05:30,2,0.000,ALERT,210.57,299.67,60.007,1491211803,"201051344000594","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,663747.9,663747.9,33023,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211859,1811240.00
04/03/2017 05:30,2,0.000,ALERT,211.25,298.77,59.981,1491211803,"201051344001203","219011344069620",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,651563.0,651563.0,33224,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491211861,1811241.00
04/03/2017 05:30,2,0.000,ALERT,211.03,298.17,59.954,1491211803,"274151322000054","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,888561.4,888561.4,32567,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211863,1811242.00
04/03/2017 05:30,2,0.000,ALERT,211.25,298.77,59.965,1491211803,"201051344000867","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,648792.3,648792.3,33186,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211865,1811243.00
04/03/2017 05:30,2,0.000,ALERT,211.03,298.77,59.970,1491211803,"201051344001093","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,650426.4,650426.4,33042,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211866,1811244.00
04/03/2017 05:30,2,0.000,ALERT,210.80,299.07,59.954,1491211803,"201051344000900","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,669937.5,669937.5,32534,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211868,1811245.00
04/03/2017 05:30,2,0.000,ALERT,211.25,298.77,59.965,1491211803,"201051344000648","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,659563.6,659563.6,32604,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211870,1811246.00
04/03/2017 05:30,2,0.000,ALERT,211.03,299.97,59.965,1491211803,"201051344000569","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,672128.9,672128.9,32513,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211872,1811247.00
04/03/2017 05:30,2,0.000,ALERT,211.03,299.37,59.959,1491211803,"201051344000983","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,662894.6,662894.6,32710,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491211874,1811248.00
04/03/2017 05:30,2,0.000,ALERT,211.03,298.77,59.954,1491211803,"201051344001158","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,648803.1,648803.1,33062,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211875,1811249.00
04/03/2017 05:30,2,0.000,ALERT,211.48,299.67,59.954,1491211803,"201051344000576","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,662769.2,662769.2,32586,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491211877,1811250.00
04/03/2017 05:30,2,0.000,ALERT,211.03,297.57,59.949,1491211803,"274151322000087","219011344069620",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,860437.7,860437.7,32942,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491211879,1811251.00
04/03/2017 05:45,2,0.000,ALERT,212.16,299.67,59.975,1491212703,"201051344000645","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,661917.6,661917.6,32625,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212705,1811252.00
04/03/2017 05:45,2,0.000,ALERT,210.80,297.57,59.975,1491212703,"274151322000085","219011344069620",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,885974.9,885974.9,32632,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212707,1811253.00
04/03/2017 05:45,2,0.000,ALERT,211.93,299.07,59.986,1491212703,"201051344000633","219011344069620",0.00,8.50,0,295.16,300.87,0.0,0.0,0.000,648375.5,648375.5,33160,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212709,1811254.00
04/03/2017 05:45,2,0.000,ALERT,211.48,299.37,59.981,1491212703,"201051344000469","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,651053.8,651053.8,33122,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212711,1811255.00
04/03/2017 05:45,2,0.000,ALERT,211.48,299.67,59.991,1491212703,"201051344000646","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,644729.8,644729.8,33025,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212713,1811256.00
04/03/2017 05:45,2,0.000,ALERT,210.57,298.77,59.981,1491212703,"274151322000052","219011344069620",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,917402.0,917402.0,32398,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491212715,1811257.00
04/03/2017 05:45,2,0.000,ALERT,211.93,299.97,59.981,1491212703,"201051344000585","219011344069620",0.00,9.30,0,296.36,301.47,0.0,0.0,0.000,655467.7,655467.7,33181,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212716,1811258.00
04/03/2017 05:45,2,0.000,ALERT,211.70,300.27,59.975,1491212703,"201051344001230","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,649035.2,649035.2,32902,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212718,1811259.00
04/03/2017 05:45,2,0.000,ALERT,212.38,300.87,59.991,1491212703,"201051344000582","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,639078.9,639078.9,33098,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491212720,1811260.00
04/03/2017 05:45,2,0.000,ALERT,211.48,299.97,59.975,1491212703,"201051344000955","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,657193.7,657193.7,32988,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212722,1811261.00
04/03/2017 05:45,2,0.000,ALERT,211.03,297.26,59.970,1491212703,"274151322000094","219011344069620",0.00,9.00,0,294.86,298.77,0.0,0.0,0.000,748748.3,748748.3,33736,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212724,1811262.00
04/03/2017 05:45,2,0.000,ALERT,211.48,300.27,59.954,1491212703,"201051344000579","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,668635.9,668635.9,32954,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491212725,1811263.00
04/03/2017 05:45,2,0.000,ALERT,211.70,300.57,59.981,1491212703,"201051344000890","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,650997.5,650997.5,33105,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212727,1811264.00
04/03/2017 05:45,2,0.000,ALERT,212.16,300.57,59.991,1491212703,"201051344000438","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,653913.2,653913.2,33078,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212729,1811265.00
04/03/2017 05:45,2,0.000,ALERT,211.93,299.67,59.975,1491212703,"201051344000417","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,621410.2,621410.2,33391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212731,1811266.00
04/03/2017 05:45,2,0.000,ALERT,211.03,298.77,60.018,1491212703,"274151322000083","219011344069620",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,908274.4,908274.4,32454,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212733,1811267.00
04/03/2017 05:45,2,0.000,ALERT,211.48,298.17,59.981,1491212703,"274151322000076","219011344069620",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,967794.5,967794.5,32562,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491212734,1811268.00
04/03/2017 05:45,2,0.000,ALERT,211.70,300.87,59.986,1491212703,"201051344000868","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,649723.7,649723.7,33153,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212736,1811269.00
04/03/2017 05:45,2,0.000,ALERT,211.03,299.67,59.959,1491212703,"274151322000095","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,958582.9,958582.9,32685,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212738,1811270.00
04/03/2017 05:45,2,0.000,ALERT,211.48,299.97,60.007,1491212703,"201051344000988","219011344069620",0.00,9.30,0,294.56,301.17,0.0,0.0,0.000,596521.9,596521.9,33192,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212740,1811271.00
04/03/2017 05:45,2,0.000,ALERT,211.48,299.37,59.981,1491212703,"201051344001025","219011344069620",0.00,8.00,0,296.36,302.07,0.0,0.0,0.000,653096.9,653096.9,33268,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491212742,1811272.00
04/03/2017 05:45,2,0.000,ALERT,211.25,299.67,59.981,1491212703,"201051344000458","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,661990.6,661990.6,32779,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212743,1811273.00
04/03/2017 05:45,2,0.000,ALERT,211.93,299.67,59.944,1491212703,"201051344000853","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,662242.7,662242.7,32623,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212745,1811274.00
04/03/2017 05:45,2,0.000,ALERT,212.16,300.27,59.975,1491212703,"201051344000685","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,654080.0,654080.0,32965,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491212747,1811275.00
04/03/2017 05:45,2,0.000,ALERT,211.93,299.67,59.933,1491212703,"201051344000917","219011344069620",0.00,9.70,0,295.76,301.17,0.0,0.0,0.000,650742.2,650742.2,32948,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212749,1811276.00
04/03/2017 05:45,2,0.000,ALERT,211.93,300.27,59.944,1491212703,"201051344001145","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,658568.7,658568.7,32797,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212750,1811277.00
04/03/2017 05:45,2,0.000,ALERT,211.93,299.67,60.007,1491212703,"201051344000651","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,647237.6,647237.6,33157,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212752,1811278.00
04/03/2017 05:45,2,0.000,ALERT,210.35,297.87,59.965,1491212703,"274151322000088","219011344069620",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,870234.1,870234.1,32670,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212754,1811279.00
04/03/2017 05:45,2,0.000,ALERT,211.48,297.26,59.975,1491212703,"274151322000068","219011344069620",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,749315.7,749315.7,33661,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212756,1811280.00
04/03/2017 05:45,2,0.000,ALERT,211.48,299.97,59.981,1491212703,"201051344001135","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,643057.5,643057.5,33170,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212758,1811281.00
04/03/2017 05:45,2,0.000,ALERT,211.03,300.27,59.986,1491212703,"201051344000594","219011344069620",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,663747.9,663747.9,33025,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491212760,1811282.00
04/03/2017 05:45,2,0.000,ALERT,211.93,299.67,59.975,1491212703,"201051344001203","219011344069620",0.00,8.50,0,296.96,303.28,0.0,0.0,0.000,651563.0,651563.0,33226,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212761,1811283.00
04/03/2017 05:45,2,0.000,ALERT,210.80,298.47,59.981,1491212703,"274151322000054","219011344069620",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,888561.4,888561.4,32569,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491212763,1811284.00
04/03/2017 05:45,2,0.000,ALERT,211.70,299.67,59.991,1491212703,"201051344000867","219011344069620",0.00,9.70,0,296.36,301.77,0.0,0.0,0.000,648792.3,648792.3,33188,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212765,1811285.00
04/03/2017 05:45,2,0.000,ALERT,211.70,299.97,59.981,1491212703,"201051344001093","219011344069620",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,650426.4,650426.4,33044,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491212767,1811286.00
04/03/2017 05:45,2,0.000,ALERT,211.48,300.27,59.954,1491212703,"201051344000900","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,669937.5,669937.5,32536,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212769,1811287.00
04/03/2017 05:45,2,0.000,ALERT,211.70,299.67,59.991,1491212703,"201051344000648","219011344069620",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,659563.6,659563.6,32606,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212770,1811288.00
04/03/2017 05:45,2,0.000,ALERT,211.70,300.87,59.991,1491212703,"201051344000569","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,672128.9,672128.9,32515,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212772,1811289.00
04/03/2017 05:45,2,0.000,ALERT,211.48,300.27,60.012,1491212703,"201051344000983","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,662894.6,662894.6,32712,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212774,1811290.00
04/03/2017 05:45,2,0.000,ALERT,211.70,299.97,59.965,1491212703,"201051344001158","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,648803.1,648803.1,33064,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491212776,1811291.00
04/03/2017 05:45,2,0.000,ALERT,212.16,300.87,59.996,1491212703,"201051344000576","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,662769.2,662769.2,32588,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491212778,1811292.00
04/03/2017 05:45,2,0.000,ALERT,211.03,297.57,59.996,1491212703,"274151322000087","219011344069620",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,860437.7,860437.7,32944,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491212780,1811293.00
04/03/2017 06:00,2,0.000,ALERT,212.16,300.27,60.002,1491213604,"201051344000645","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,661917.6,661917.6,32627,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213606,1811294.00
04/03/2017 06:00,2,0.000,ALERT,211.03,298.17,59.949,1491213604,"274151322000085","219011344069620",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,885974.9,885974.9,32634,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491213607,1811295.00
04/03/2017 06:00,2,0.000,ALERT,212.16,299.97,59.954,1491213604,"201051344000633","219011344069620",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,648375.5,648375.5,33162,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213609,1811296.00
04/03/2017 06:00,2,0.000,ALERT,211.70,299.97,59.986,1491213604,"201051344000469","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,651053.8,651053.8,33124,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213611,1811297.00
04/03/2017 06:00,2,0.000,ALERT,211.48,299.67,59.944,1491213604,"201051344000646","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,644729.8,644729.8,33027,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213613,1811298.00
04/03/2017 06:00,2,0.000,ALERT,210.80,297.57,59.981,1491213604,"274151322000052","219011344069620",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,917402.0,917402.0,32400,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491213615,1811299.00
04/03/2017 06:00,2,0.000,ALERT,211.70,299.97,59.944,1491213604,"201051344000585","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,655467.7,655467.7,33183,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213617,1811300.00
