ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 06:00,2,0.000,ALERT,211.48,299.97,59.954,1491213604,"201051344001230","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,649035.2,649035.2,32904,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213618,1811301.00
04/03/2017 06:00,2,0.000,ALERT,212.16,300.57,59.944,1491213604,"201051344000582","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,639078.9,639078.9,33100,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213620,1811302.00
04/03/2017 06:00,2,0.000,ALERT,211.25,299.97,59.944,1491213604,"201051344000955","219011344069620",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,657193.7,657193.7,32990,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213622,1811303.00
04/03/2017 06:00,2,0.000,ALERT,210.80,297.26,59.933,1491213604,"274151322000094","219011344069620",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,748748.3,748748.3,33738,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213624,1811304.00
04/03/2017 06:00,2,0.000,ALERT,211.70,301.17,59.901,1491213604,"201051344000579","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,668635.9,668635.9,32956,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213626,1811305.00
04/03/2017 06:00,2,0.000,ALERT,211.70,300.27,59.912,1491213604,"201051344000890","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,650997.5,650997.5,33107,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213627,1811306.00
04/03/2017 06:00,2,0.000,ALERT,211.93,299.97,59.917,1491213604,"201051344000438","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,653913.2,653913.2,33080,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213629,1811307.00
04/03/2017 06:00,2,0.000,ALERT,211.93,299.67,59.944,1491213604,"201051344000417","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,621410.2,621410.2,33393,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213631,1811308.00
04/03/2017 06:00,2,0.000,ALERT,210.80,298.17,59.954,1491213604,"274151322000083","219011344069620",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,908274.4,908274.4,32456,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213633,1811309.00
04/03/2017 06:00,2,0.000,ALERT,211.48,297.87,59.944,1491213604,"274151322000076","219011344069620",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,967794.5,967794.5,32564,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213635,1811310.00
04/03/2017 06:00,2,0.000,ALERT,211.48,300.87,59.954,1491213604,"201051344000868","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,649723.7,649723.7,33155,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491213636,1811311.00
04/03/2017 06:00,2,0.000,ALERT,210.80,299.37,59.954,1491213604,"274151322000095","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,958582.9,958582.9,32687,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213638,1811312.00
04/03/2017 06:00,2,0.000,ALERT,211.25,300.27,59.938,1491213604,"201051344000988","219011344069620",0.00,9.00,0,295.76,301.77,0.0,0.0,0.000,596521.9,596521.9,33194,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213640,1811313.00
04/03/2017 06:00,2,0.000,ALERT,211.48,299.07,59.959,1491213604,"201051344001025","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,653096.9,653096.9,33270,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213642,1811314.00
04/03/2017 06:00,2,0.000,ALERT,211.48,300.27,59.954,1491213604,"201051344000458","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,661990.6,661990.6,32781,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491213644,1811315.00
04/03/2017 06:00,2,0.000,ALERT,212.16,300.27,59.954,1491213604,"201051344000853","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,662242.7,662242.7,32625,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213645,1811316.00
04/03/2017 06:00,2,0.000,ALERT,211.93,299.97,59.949,1491213604,"201051344000685","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,654080.0,654080.0,32967,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491213647,1811317.00
04/03/2017 06:00,2,0.000,ALERT,211.70,299.37,59.944,1491213604,"201051344000917","219011344069620",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,650742.2,650742.2,32950,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491213649,1811318.00
04/03/2017 06:00,2,0.000,ALERT,211.93,299.97,59.970,1491213604,"201051344001145","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,658568.7,658568.7,32799,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491213651,1811319.00
04/03/2017 06:00,2,0.000,ALERT,211.70,299.07,59.933,1491213604,"201051344000651","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,647237.6,647237.6,33159,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213653,1811320.00
04/03/2017 06:00,2,0.000,ALERT,210.35,297.87,59.933,1491213604,"274151322000088","219011344069620",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,870234.1,870234.1,32672,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213654,1811321.00
04/03/2017 06:00,2,0.000,ALERT,211.25,297.26,59.933,1491213604,"274151322000068","219011344069620",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,749315.7,749315.7,33663,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213656,1811322.00
04/03/2017 06:00,2,0.000,ALERT,211.25,299.67,59.944,1491213604,"201051344001135","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,643057.5,643057.5,33172,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491213658,1811323.00
04/03/2017 06:00,2,0.000,ALERT,211.25,300.57,59.944,1491213604,"201051344000594","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,663747.9,663747.9,33027,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213660,1811324.00
04/03/2017 06:00,2,0.000,ALERT,211.70,299.37,59.938,1491213604,"201051344001203","219011344069620",0.00,8.50,0,297.87,303.28,0.0,0.0,0.000,651563.0,651563.0,33228,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213662,1811325.00
04/03/2017 06:00,2,0.000,ALERT,210.57,298.77,59.933,1491213604,"274151322000054","219011344069620",0.00,10.00,0,295.46,300.27,0.0,0.0,0.000,888561.4,888561.4,32571,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213663,1811326.00
04/03/2017 06:00,2,0.000,ALERT,211.70,299.67,59.933,1491213604,"201051344000867","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,648792.3,648792.3,33190,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213665,1811327.00
04/03/2017 06:00,2,0.000,ALERT,211.48,299.37,59.912,1491213604,"201051344001093","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,650426.4,650426.4,33046,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213667,1811328.00
04/03/2017 06:00,2,0.000,ALERT,211.25,299.67,59.944,1491213604,"201051344000900","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,669937.5,669937.5,32538,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491213669,1811329.00
04/03/2017 06:00,2,0.000,ALERT,211.25,299.07,59.938,1491213604,"201051344000648","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,659563.6,659563.6,32608,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213670,1811330.00
04/03/2017 06:00,2,0.000,ALERT,211.25,300.27,59.944,1491213604,"201051344000569","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,672128.9,672128.9,32517,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213672,1811331.00
04/03/2017 06:00,2,0.000,ALERT,211.25,299.97,59.944,1491213604,"201051344000983","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,662894.6,662894.6,32714,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213674,1811332.00
04/03/2017 06:00,2,0.000,ALERT,211.25,299.37,59.944,1491213604,"201051344001158","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,648803.1,648803.1,33066,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213676,1811333.00
04/03/2017 06:00,2,0.000,ALERT,211.70,300.27,59.938,1491213604,"201051344000576","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,662769.2,662769.2,32590,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213678,1811334.00
04/03/2017 06:00,2,0.000,ALERT,210.57,297.26,59.922,1491213604,"274151322000087","219011344069620",0.00,10.30,0,294.56,299.37,0.0,0.0,0.000,860437.7,860437.7,32946,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491213680,1811335.00
04/03/2017 06:15,2,0.000,ALERT,211.70,299.37,59.954,1491214504,"201051344000645","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,661917.6,661917.6,32629,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214506,1811336.00
04/03/2017 06:15,2,0.000,ALERT,210.57,297.57,59.917,1491214504,"274151322000085","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,885974.9,885974.9,32636,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214508,1811337.00
04/03/2017 06:15,2,0.000,ALERT,211.48,298.77,59.938,1491214504,"201051344000633","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,648375.5,648375.5,33164,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214509,1811338.00
04/03/2017 06:15,2,0.000,ALERT,211.25,299.07,59.965,1491214504,"201051344000469","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,651053.8,651053.8,33126,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214511,1811339.00
04/03/2017 06:15,2,0.000,ALERT,210.80,298.47,59.996,1491214504,"201051344000646","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,644729.8,644729.8,33029,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214513,1811340.00
04/03/2017 06:15,2,0.000,ALERT,210.12,296.66,59.949,1491214504,"274151322000052","219011344069620",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,917402.0,917402.0,32402,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214515,1811341.00
04/03/2017 06:15,2,0.000,ALERT,211.25,299.07,59.954,1491214504,"201051344000585","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,655467.7,655467.7,33185,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214517,1811342.00
04/03/2017 06:15,2,0.000,ALERT,211.03,299.07,59.959,1491214504,"201051344001230","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,649035.2,649035.2,32906,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491214518,1811343.00
04/03/2017 06:15,2,0.000,ALERT,211.48,299.37,59.954,1491214504,"201051344000582","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,639078.9,639078.9,33102,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214520,1811344.00
04/03/2017 06:15,2,0.000,ALERT,210.80,298.77,59.954,1491214504,"201051344000955","219011344069620",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,657193.7,657193.7,32992,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491214522,1811345.00
04/03/2017 06:15,2,0.000,ALERT,210.35,296.36,59.949,1491214504,"274151322000094","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,748748.3,748748.3,33740,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214524,1811346.00
04/03/2017 06:15,2,0.000,ALERT,210.57,298.77,59.949,1491214504,"201051344000579","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,668635.9,668635.9,32958,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491214526,1811347.00
04/03/2017 06:15,2,0.000,ALERT,210.80,299.07,59.907,1491214504,"201051344000890","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,650997.5,650997.5,33109,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214527,1811348.00
04/03/2017 06:15,2,0.000,ALERT,211.03,298.47,59.970,1491214504,"201051344000438","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,653913.2,653913.2,33082,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214529,1811349.00
04/03/2017 06:15,2,0.000,ALERT,211.25,298.17,59.996,1491214504,"201051344000417","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,621410.2,621410.2,33395,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214531,1811350.00
04/03/2017 06:15,2,0.000,ALERT,210.57,297.57,59.954,1491214504,"274151322000083","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,908274.4,908274.4,32458,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214533,1811351.00
04/03/2017 06:15,2,0.000,ALERT,211.03,297.57,59.949,1491214504,"274151322000076","219011344069620",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,967794.5,967794.5,32566,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491214534,1811352.00
04/03/2017 06:15,2,0.000,ALERT,210.80,299.37,59.928,1491214504,"201051344000868","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,649723.7,649723.7,33157,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214536,1811353.00
04/03/2017 06:15,2,0.000,ALERT,210.35,298.17,59.949,1491214504,"274151322000095","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,958582.9,958582.9,32689,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214538,1811354.00
04/03/2017 06:15,2,0.000,ALERT,210.80,298.77,59.986,1491214504,"201051344000988","219011344069620",0.00,9.00,0,295.46,301.47,0.0,0.0,0.000,596521.9,596521.9,33196,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214540,1811355.00
04/03/2017 06:15,2,0.000,ALERT,210.57,297.57,59.965,1491214504,"201051344001025","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,653096.9,653096.9,33272,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214542,1811356.00
04/03/2017 06:15,2,0.000,ALERT,210.80,299.07,59.965,1491214504,"201051344000458","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,661990.6,661990.6,32783,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491214544,1811357.00
04/03/2017 06:15,2,0.000,ALERT,211.48,298.77,59.965,1491214504,"201051344000853","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,662242.7,662242.7,32627,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214545,1811358.00
04/03/2017 06:15,2,0.000,ALERT,211.25,298.47,59.965,1491214504,"201051344000685","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,654080.0,654080.0,32969,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214547,1811359.00
04/03/2017 06:15,2,0.000,ALERT,211.25,298.17,59.928,1491214504,"201051344000917","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,650742.2,650742.2,32952,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214549,1811360.00
04/03/2017 06:15,2,0.000,ALERT,211.25,298.77,59.965,1491214504,"201051344001145","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,658568.7,658568.7,32801,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491214551,1811361.00
04/03/2017 06:15,2,0.000,ALERT,211.03,297.57,59.965,1491214504,"201051344000651","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,647237.6,647237.6,33161,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214553,1811362.00
04/03/2017 06:15,2,0.000,ALERT,209.90,296.36,59.949,1491214504,"274151322000088","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,870234.1,870234.1,32674,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214555,1811363.00
04/03/2017 06:15,2,0.000,ALERT,211.03,296.06,59.959,1491214504,"274151322000068","219011344069620",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,749315.7,749315.7,33665,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214557,1811364.00
04/03/2017 06:15,2,0.000,ALERT,210.80,298.77,59.965,1491214504,"201051344001135","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,643057.5,643057.5,33174,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491214558,1811365.00
04/03/2017 06:15,2,0.000,ALERT,210.80,299.67,59.965,1491214504,"201051344000594","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,663747.9,663747.9,33029,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491214560,1811366.00
04/03/2017 06:15,2,0.000,ALERT,211.03,298.17,59.965,1491214504,"201051344001203","219011344069620",0.00,8.50,0,297.26,302.98,0.0,0.0,0.000,651563.0,651563.0,33230,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214562,1811367.00
04/03/2017 06:15,2,0.000,ALERT,210.12,297.87,59.938,1491214504,"274151322000054","219011344069620",0.00,10.00,0,295.46,300.27,0.0,0.0,0.000,888561.4,888561.4,32573,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214564,1811368.00
04/03/2017 06:15,2,0.000,ALERT,211.25,299.07,59.959,1491214504,"201051344000867","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,648792.3,648792.3,33192,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214566,1811369.00
04/03/2017 06:15,2,0.000,ALERT,211.25,298.77,59.996,1491214504,"201051344001093","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,650426.4,650426.4,33048,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214567,1811370.00
04/03/2017 06:15,2,0.000,ALERT,211.03,299.07,59.965,1491214504,"201051344000900","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,669937.5,669937.5,32540,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491214569,1811371.00
04/03/2017 06:15,2,0.000,ALERT,211.03,297.87,59.954,1491214504,"201051344000648","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,659563.6,659563.6,32610,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214571,1811372.00
04/03/2017 06:15,2,0.000,ALERT,211.25,299.67,59.959,1491214504,"201051344000569","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,672128.9,672128.9,32519,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214573,1811373.00
04/03/2017 06:15,2,0.000,ALERT,211.25,299.37,59.954,1491214504,"201051344000983","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,662894.6,662894.6,32716,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214575,1811374.00
04/03/2017 06:15,2,0.000,ALERT,211.25,298.77,59.959,1491214504,"201051344001158","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,648803.1,648803.1,33068,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491214576,1811375.00
04/03/2017 06:15,2,0.000,ALERT,211.48,299.37,59.917,1491214504,"201051344000576","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,662769.2,662769.2,32592,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491214578,1811376.00
04/03/2017 06:15,2,0.000,ALERT,210.35,296.36,59.954,1491214504,"274151322000087","219011344069620",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,860437.7,860437.7,32948,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491214580,1811377.00
04/03/2017 06:30,2,0.000,ALERT,211.48,299.07,60.018,1491215403,"201051344000645","219011344069620",0.00,9.00,0,297.57,310.49,0.0,0.0,0.000,661917.6,661917.6,32631,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215405,1811378.00
04/03/2017 06:30,2,0.000,ALERT,210.57,297.57,59.981,1491215403,"274151322000085","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,885974.9,885974.9,32638,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215407,1811379.00
04/03/2017 06:30,2,0.000,ALERT,211.70,298.77,59.981,1491215403,"201051344000633","219011344069620",0.00,8.00,0,295.76,310.79,0.0,0.0,0.000,648375.5,648375.5,33166,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215409,1811380.00
04/03/2017 06:30,2,0.000,ALERT,211.03,298.77,59.981,1491215403,"201051344000469","219011344069620",0.00,7.70,0,296.36,308.99,0.0,0.0,0.000,651053.8,651053.8,33128,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215411,1811381.00
04/03/2017 06:30,2,0.000,ALERT,211.03,298.77,59.975,1491215403,"201051344000646","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,644729.8,644729.8,33031,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215413,1811382.00
04/03/2017 06:30,2,0.000,ALERT,210.35,298.17,59.975,1491215403,"274151322000052","219011344069620",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,917402.0,917402.0,32404,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215415,1811383.00
04/03/2017 06:30,2,0.000,ALERT,211.48,299.37,59.975,1491215403,"201051344000585","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,655467.7,655467.7,33187,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215417,1811384.00
04/03/2017 06:30,2,0.000,ALERT,211.25,299.67,59.986,1491215403,"201051344001230","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,649035.2,649035.2,32908,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215418,1811385.00
04/03/2017 06:30,2,0.000,ALERT,211.70,299.97,59.944,1491215403,"201051344000582","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,639078.9,639078.9,33104,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215420,1811386.00
04/03/2017 06:30,2,0.000,ALERT,211.03,299.37,59.981,1491215403,"201051344000955","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,657193.7,657193.7,32994,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215422,1811387.00
04/03/2017 06:30,2,0.000,ALERT,210.80,297.26,60.007,1491215403,"274151322000094","219011344069620",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,748748.3,748748.3,33742,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215424,1811388.00
04/03/2017 06:30,2,0.000,ALERT,211.03,299.37,59.975,1491215403,"201051344000579","219011344069620",0.00,9.00,0,297.26,310.19,0.0,0.0,0.000,668635.9,668635.9,32960,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215426,1811389.00
04/03/2017 06:30,2,0.000,ALERT,211.03,299.67,59.970,1491215403,"201051344000890","219011344069620",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,650997.5,650997.5,33111,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215427,1811390.00
04/03/2017 06:30,2,0.000,ALERT,211.48,299.37,59.975,1491215403,"201051344000438","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,653913.2,653913.2,33084,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215429,1811391.00
04/03/2017 06:30,2,0.000,ALERT,211.48,298.77,59.928,1491215403,"201051344000417","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,621410.2,621410.2,33397,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215431,1811392.00
04/03/2017 06:30,2,0.000,ALERT,210.57,297.57,59.965,1491215403,"274151322000083","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,908274.4,908274.4,32460,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491215433,1811393.00
04/03/2017 06:30,2,0.000,ALERT,211.25,297.57,59.965,1491215403,"274151322000076","219011344069620",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,967794.5,967794.5,32568,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215434,1811394.00
04/03/2017 06:30,2,0.000,ALERT,211.03,299.37,59.970,1491215403,"201051344000868","219011344069620",0.00,8.50,0,297.57,311.99,0.0,0.0,0.000,649723.7,649723.7,33159,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215436,1811395.00
04/03/2017 06:30,2,0.000,ALERT,210.35,298.47,60.002,1491215403,"274151322000095","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,958582.9,958582.9,32691,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215438,1811396.00
04/03/2017 06:30,2,0.000,ALERT,211.03,298.77,59.959,1491215403,"201051344000988","219011344069620",0.00,9.00,0,294.56,308.99,0.0,0.0,0.000,596521.9,596521.9,33198,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215440,1811397.00
04/03/2017 06:30,2,0.000,ALERT,211.03,298.47,59.965,1491215403,"201051344001025","219011344069620",0.00,8.00,0,296.06,301.77,0.0,0.0,0.000,653096.9,653096.9,33274,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491215442,1811398.00
04/03/2017 06:30,2,0.000,ALERT,211.03,299.07,59.975,1491215403,"201051344000458","219011344069620",0.00,9.70,0,296.96,310.19,0.0,0.0,0.000,661990.6,661990.6,32785,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215443,1811399.00
04/03/2017 06:30,2,0.000,ALERT,211.48,298.77,59.970,1491215403,"201051344000853","219011344069620",0.00,8.50,0,296.66,309.89,0.0,0.0,0.000,662242.7,662242.7,32629,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491215445,1811400.00
04/03/2017 06:30,2,0.000,ALERT,211.48,299.37,59.975,1491215403,"201051344000685","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,654080.0,654080.0,32971,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215447,1811401.00
04/03/2017 06:30,2,0.000,ALERT,211.48,298.77,59.938,1491215403,"201051344000917","219011344069620",0.00,9.70,0,295.46,300.87,0.0,0.0,0.000,650742.2,650742.2,32954,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215449,1811402.00
04/03/2017 06:30,2,0.000,ALERT,211.48,299.37,59.959,1491215403,"201051344001145","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,658568.7,658568.7,32803,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491215451,1811403.00
04/03/2017 06:30,2,0.000,ALERT,211.48,298.47,59.965,1491215403,"201051344000651","219011344069620",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,647237.6,647237.6,33163,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491215452,1811404.00
04/03/2017 06:30,2,0.000,ALERT,210.12,297.26,59.965,1491215403,"274151322000088","219011344069620",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,870234.1,870234.1,32676,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215454,1811405.00
04/03/2017 06:30,2,0.000,ALERT,211.25,296.66,59.981,1491215403,"274151322000068","219011344069620",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,749315.7,749315.7,33667,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215456,1811406.00
04/03/2017 06:30,2,0.000,ALERT,211.03,299.37,59.965,1491215403,"201051344001135","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,643057.5,643057.5,33176,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215458,1811407.00
04/03/2017 06:30,2,0.000,ALERT,210.80,299.67,59.970,1491215403,"201051344000594","219011344069620",0.00,8.50,0,297.26,311.99,0.0,0.0,0.000,663747.9,663747.9,33031,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215460,1811408.00
04/03/2017 06:30,2,0.000,ALERT,211.48,299.07,59.986,1491215403,"201051344001203","219011344069620",0.00,8.50,0,296.06,302.98,0.0,0.0,0.000,651563.0,651563.0,33232,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215461,1811409.00
04/03/2017 06:30,2,0.000,ALERT,210.35,298.17,59.970,1491215403,"274151322000054","219011344069620",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,888561.4,888561.4,32575,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215463,1811410.00
04/03/2017 06:30,2,0.000,ALERT,211.25,298.77,59.949,1491215403,"201051344000867","219011344069620",0.00,9.00,0,296.96,311.69,0.0,0.0,0.000,648792.3,648792.3,33194,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491215465,1811411.00
04/03/2017 06:30,2,0.000,ALERT,211.48,299.67,59.959,1491215403,"201051344001093","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,650426.4,650426.4,33050,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215467,1811412.00
04/03/2017 06:30,2,0.000,ALERT,210.80,299.07,59.959,1491215403,"201051344000900","219011344069620",0.00,8.00,0,296.66,309.59,0.0,0.0,0.000,669937.5,669937.5,32542,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215469,1811413.00
04/03/2017 06:30,2,0.000,ALERT,211.25,298.77,59.970,1491215403,"201051344000648","219011344069620",0.00,7.70,0,296.36,310.49,0.0,0.0,0.000,659563.6,659563.6,32612,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215470,1811414.00
04/03/2017 06:30,2,0.000,ALERT,211.03,299.97,59.954,1491215403,"201051344000569","219011344069620",0.00,8.50,0,297.87,311.09,0.0,0.0,0.000,672128.9,672128.9,32521,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215472,1811415.00
04/03/2017 06:30,2,0.000,ALERT,211.03,299.67,59.996,1491215403,"201051344000983","219011344069620",0.00,9.00,0,297.26,310.19,0.0,0.0,0.000,662894.6,662894.6,32718,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215474,1811416.00
04/03/2017 06:30,2,0.000,ALERT,211.03,299.07,59.970,1491215403,"201051344001158","219011344069620",0.00,8.00,0,296.36,308.69,0.0,0.0,0.000,648803.1,648803.1,33070,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491215476,1811417.00
04/03/2017 06:30,2,0.000,ALERT,211.48,299.67,59.965,1491215403,"201051344000576","219011344069620",0.00,8.00,0,296.96,310.19,0.0,0.0,0.000,662769.2,662769.2,32594,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215478,1811418.00
04/03/2017 06:30,2,0.000,ALERT,210.57,296.66,59.954,1491215403,"274151322000087","219011344069620",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,860437.7,860437.7,32950,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491215480,1811419.00
04/03/2017 06:45,2,0.000,ALERT,211.48,299.07,60.002,1491216303,"201051344000645","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,661917.6,661917.6,32633,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216305,1811420.00
04/03/2017 06:45,2,0.000,ALERT,210.57,297.26,59.933,1491216303,"274151322000085","219011344069620",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,885974.9,885974.9,32640,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491216307,1811421.00
04/03/2017 06:45,2,0.000,ALERT,211.93,299.37,59.981,1491216303,"201051344000633","219011344069620",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,648375.5,648375.5,33168,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491216308,1811422.00
04/03/2017 06:45,2,0.000,ALERT,211.25,299.37,60.007,1491216303,"201051344000469","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,651053.8,651053.8,33130,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216310,1811423.00
04/03/2017 06:45,2,0.000,ALERT,211.03,299.07,59.975,1491216303,"201051344000646","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,644729.8,644729.8,33033,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491216312,1811424.00
04/03/2017 06:45,2,0.000,ALERT,210.12,297.57,59.981,1491216303,"274151322000052","219011344069620",0.00,9.30,0,294.86,299.67,0.0,0.0,0.000,917402.0,917402.0,32406,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216314,1811425.00
04/03/2017 06:45,2,0.000,ALERT,211.48,299.67,60.018,1491216303,"201051344000585","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,655467.7,655467.7,33189,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216316,1811426.00
04/03/2017 06:45,2,0.000,ALERT,211.25,299.67,59.981,1491216303,"201051344001230","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,649035.2,649035.2,32910,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216317,1811427.00
04/03/2017 06:45,2,0.000,ALERT,211.93,300.57,59.986,1491216303,"201051344000582","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,639078.9,639078.9,33106,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216319,1811428.00
04/03/2017 06:45,2,0.000,ALERT,211.03,299.37,59.965,1491216303,"201051344000955","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,657193.7,657193.7,32996,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491216321,1811429.00
04/03/2017 06:45,2,0.000,ALERT,210.35,296.36,59.965,1491216303,"274151322000094","219011344069620",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,748748.3,748748.3,33744,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216323,1811430.00
04/03/2017 06:45,2,0.000,ALERT,211.25,299.97,59.954,1491216303,"201051344000579","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,668635.9,668635.9,32962,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216324,1811431.00
04/03/2017 06:45,2,0.000,ALERT,211.25,299.97,59.965,1491216303,"201051344000890","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,650997.5,650997.5,33113,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491216326,1811432.00
04/03/2017 06:45,2,0.000,ALERT,211.48,299.37,59.986,1491216303,"201051344000438","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,653913.2,653913.2,33086,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491216328,1811433.00
04/03/2017 06:45,2,0.000,ALERT,211.70,298.77,59.959,1491216303,"201051344000417","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,621410.2,621410.2,33399,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491216330,1811434.00
04/03/2017 06:45,2,0.000,ALERT,210.57,297.26,59.959,1491216303,"274151322000083","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,908274.4,908274.4,32462,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491216332,1811435.00
04/03/2017 06:45,2,0.000,ALERT,210.80,296.36,59.959,1491216303,"274151322000076","219011344069620",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,967794.5,967794.5,32570,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216334,1811436.00
04/03/2017 06:45,2,0.000,ALERT,211.25,300.27,59.954,1491216303,"201051344000868","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,649723.7,649723.7,33161,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216336,1811437.00
04/03/2017 06:45,2,0.000,ALERT,210.35,297.57,59.986,1491216303,"274151322000095","219011344069620",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,958582.9,958582.9,32693,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216338,1811438.00
04/03/2017 06:45,2,0.000,ALERT,211.03,299.37,59.970,1491216303,"201051344000988","219011344069620",0.00,9.00,0,294.56,300.57,0.0,0.0,0.000,596521.9,596521.9,33200,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216340,1811439.00
04/03/2017 06:45,2,0.000,ALERT,211.25,298.77,59.965,1491216303,"201051344001025","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,653096.9,653096.9,33276,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491216341,1811440.00
04/03/2017 06:45,2,0.000,ALERT,211.03,299.37,59.959,1491216303,"201051344000458","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,661990.6,661990.6,32787,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216343,1811441.00
04/03/2017 06:45,2,0.000,ALERT,211.70,299.07,59.970,1491216303,"201051344000853","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,662242.7,662242.7,32631,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491216345,1811442.00
04/03/2017 06:45,2,0.000,ALERT,211.48,299.07,59.975,1491216303,"201051344000685","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,654080.0,654080.0,32973,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216347,1811443.00
04/03/2017 06:45,2,0.000,ALERT,211.25,298.77,59.944,1491216303,"201051344000917","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,650742.2,650742.2,32956,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491216349,1811444.00
04/03/2017 06:45,2,0.000,ALERT,211.48,299.37,59.970,1491216303,"201051344001145","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,658568.7,658568.7,32805,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491216350,1811445.00
