ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 06:45,2,0.000,ALERT,211.25,298.47,59.975,1491216303,"201051344000651","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,647237.6,647237.6,33165,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491216352,1811446.00
04/03/2017 06:45,2,0.000,ALERT,209.90,296.66,59.965,1491216303,"274151322000088","219011344069620",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,870234.1,870234.1,32678,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216354,1811447.00
04/03/2017 06:45,2,0.000,ALERT,210.80,296.06,59.944,1491216303,"274151322000068","219011344069620",0.00,10.00,0,294.56,298.17,0.0,0.0,0.000,749315.7,749315.7,33669,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216356,1811448.00
04/03/2017 06:45,2,0.000,ALERT,211.03,299.07,59.981,1491216303,"201051344001135","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,643057.5,643057.5,33178,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216358,1811449.00
04/03/2017 06:45,2,0.000,ALERT,210.80,299.97,59.975,1491216303,"201051344000594","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,663747.9,663747.9,33033,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216359,1811450.00
04/03/2017 06:45,2,0.000,ALERT,211.25,298.77,59.970,1491216303,"201051344001203","219011344069620",0.00,8.50,0,297.26,302.98,0.0,0.0,0.000,651563.0,651563.0,33234,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216361,1811451.00
04/03/2017 06:45,2,0.000,ALERT,209.90,297.26,59.970,1491216303,"274151322000054","219011344069620",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,888561.4,888561.4,32577,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216363,1811452.00
04/03/2017 06:45,2,0.000,ALERT,211.48,299.07,59.981,1491216303,"201051344000867","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,648792.3,648792.3,33196,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216365,1811453.00
04/03/2017 06:45,2,0.000,ALERT,211.03,298.77,59.949,1491216303,"201051344001093","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,650426.4,650426.4,33052,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216366,1811454.00
04/03/2017 06:45,2,0.000,ALERT,211.03,299.37,59.938,1491216303,"201051344000900","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,669937.5,669937.5,32544,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216368,1811455.00
04/03/2017 06:45,2,0.000,ALERT,211.48,298.47,60.002,1491216303,"201051344000648","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,659563.6,659563.6,32614,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216370,1811456.00
04/03/2017 06:45,2,0.000,ALERT,211.25,299.97,59.981,1491216303,"201051344000569","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,672128.9,672128.9,32523,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491216372,1811457.00
04/03/2017 06:45,2,0.000,ALERT,211.25,299.97,59.970,1491216303,"201051344000983","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,662894.6,662894.6,32720,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491216374,1811458.00
04/03/2017 06:45,2,0.000,ALERT,211.25,299.37,60.012,1491216303,"201051344001158","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,648803.1,648803.1,33072,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216376,1811459.00
04/03/2017 06:45,2,0.000,ALERT,211.70,300.27,59.970,1491216303,"201051344000576","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,662769.2,662769.2,32596,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216377,1811460.00
04/03/2017 06:45,2,0.000,ALERT,210.57,296.06,59.965,1491216303,"274151322000087","219011344069620",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,860437.7,860437.7,32952,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491216379,1811461.00
04/03/2017 07:00,2,0.000,ALERT,210.80,298.17,59.965,1491217203,"201051344000645","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,661917.6,661917.6,32635,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217205,1811462.00
04/03/2017 07:00,2,0.000,ALERT,209.67,296.96,60.002,1491217203,"274151322000085","219011344069620",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,885974.9,885974.9,32642,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491217207,1811463.00
04/03/2017 07:00,2,0.000,ALERT,211.25,298.47,59.965,1491217203,"201051344000633","219011344069620",0.00,8.00,0,295.76,300.87,0.0,0.0,0.000,648375.5,648375.5,33170,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217209,1811464.00
04/03/2017 07:00,2,0.000,ALERT,210.57,298.47,60.007,1491217203,"201051344000469","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,651053.8,651053.8,33132,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217210,1811465.00
04/03/2017 07:00,2,0.000,ALERT,210.57,298.77,60.012,1491217203,"201051344000646","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,644729.8,644729.8,33035,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217212,1811466.00
04/03/2017 07:00,2,0.000,ALERT,209.44,296.06,59.991,1491217203,"274151322000052","219011344069620",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,917402.0,917402.0,32408,0,0,0,L,1151911521,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491217214,1811467.00
04/03/2017 07:00,2,0.000,ALERT,210.80,298.77,60.002,1491217203,"201051344000585","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,655467.7,655467.7,33191,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217216,1811468.00
04/03/2017 07:00,2,0.000,ALERT,210.80,299.07,60.007,1491217203,"201051344001230","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,649035.2,649035.2,32912,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217218,1811469.00
04/03/2017 07:00,2,0.000,ALERT,211.48,299.67,59.996,1491217203,"201051344000582","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,639078.9,639078.9,33108,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491217219,1811470.00
04/03/2017 07:00,2,0.000,ALERT,210.35,298.77,60.007,1491217203,"201051344000955","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,657193.7,657193.7,32998,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217221,1811471.00
04/03/2017 07:00,2,0.000,ALERT,209.90,296.06,60.034,1491217203,"274151322000094","219011344069620",0.00,9.00,0,294.26,297.87,0.0,0.0,0.000,748748.3,748748.3,33746,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217223,1811472.00
04/03/2017 07:00,2,0.000,ALERT,210.57,299.37,59.996,1491217203,"201051344000579","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,668635.9,668635.9,32964,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217225,1811473.00
04/03/2017 07:00,2,0.000,ALERT,210.57,299.07,60.028,1491217203,"201051344000890","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,650997.5,650997.5,33115,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217227,1811474.00
04/03/2017 07:00,2,0.000,ALERT,211.03,298.77,60.007,1491217203,"201051344000438","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,653913.2,653913.2,33088,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217228,1811475.00
04/03/2017 07:00,2,0.000,ALERT,211.03,298.17,60.002,1491217203,"201051344000417","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,621410.2,621410.2,33401,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217230,1811476.00
04/03/2017 07:00,2,0.000,ALERT,209.67,297.26,59.991,1491217203,"274151322000083","219011344069620",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,908274.4,908274.4,32464,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217232,1811477.00
04/03/2017 07:00,2,0.000,ALERT,210.35,296.36,59.996,1491217203,"274151322000076","219011344069620",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,967794.5,967794.5,32572,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217234,1811478.00
04/03/2017 07:00,2,0.000,ALERT,210.57,299.07,60.007,1491217203,"201051344000868","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,649723.7,649723.7,33163,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217236,1811479.00
04/03/2017 07:00,2,0.000,ALERT,209.67,297.87,60.007,1491217203,"274151322000095","219011344069620",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,958582.9,958582.9,32695,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217237,1811480.00
04/03/2017 07:00,2,0.000,ALERT,210.35,298.17,59.975,1491217203,"201051344000988","219011344069620",0.00,9.00,0,295.16,300.87,0.0,0.0,0.000,596521.9,596521.9,33202,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217239,1811481.00
04/03/2017 07:00,2,0.000,ALERT,210.35,297.26,59.996,1491217203,"201051344001025","219011344069620",0.00,7.70,0,296.36,302.37,0.0,0.0,0.000,653096.9,653096.9,33278,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217241,1811482.00
04/03/2017 07:00,2,0.000,ALERT,210.35,298.17,60.039,1491217203,"201051344000458","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,661990.6,661990.6,32789,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217243,1811483.00
04/03/2017 07:00,2,0.000,ALERT,211.03,298.17,60.007,1491217203,"201051344000853","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,662242.7,662242.7,32633,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217244,1811484.00
04/03/2017 07:00,2,0.000,ALERT,211.03,298.47,60.002,1491217203,"201051344000685","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,654080.0,654080.0,32975,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217246,1811485.00
04/03/2017 07:00,2,0.000,ALERT,210.80,298.17,60.012,1491217203,"201051344000917","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,650742.2,650742.2,32958,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491217248,1811486.00
04/03/2017 07:00,2,0.000,ALERT,211.03,298.77,60.039,1491217203,"201051344001145","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,658568.7,658568.7,32807,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217250,1811487.00
04/03/2017 07:00,2,0.000,ALERT,211.03,298.17,60.012,1491217203,"201051344000651","219011344069620",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,647237.6,647237.6,33167,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217252,1811488.00
04/03/2017 07:00,2,0.000,ALERT,209.22,296.96,60.018,1491217203,"274151322000088","219011344069620",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,870234.1,870234.1,32680,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217254,1811489.00
04/03/2017 07:00,2,0.000,ALERT,209.90,295.46,60.012,1491217203,"274151322000068","219011344069620",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,749315.7,749315.7,33671,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217256,1811490.00
04/03/2017 07:00,2,0.000,ALERT,210.57,298.77,60.023,1491217203,"201051344001135","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,643057.5,643057.5,33180,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217257,1811491.00
04/03/2017 07:00,2,0.000,ALERT,210.12,299.07,60.018,1491217203,"201051344000594","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,663747.9,663747.9,33035,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217259,1811492.00
04/03/2017 07:00,2,0.000,ALERT,210.57,298.17,60.012,1491217203,"201051344001203","219011344069620",0.00,8.50,0,296.66,303.58,0.0,0.0,0.000,651563.0,651563.0,33236,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217261,1811493.00
04/03/2017 07:00,2,0.000,ALERT,209.44,296.66,60.012,1491217203,"274151322000054","219011344069620",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,888561.4,888561.4,32579,0,0,0,L,1151911521,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491217263,1811494.00
04/03/2017 07:00,2,0.000,ALERT,210.80,298.17,60.034,1491217203,"201051344000867","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,648792.3,648792.3,33198,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491217264,1811495.00
04/03/2017 07:00,2,0.000,ALERT,211.25,299.07,60.012,1491217203,"201051344001093","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,650426.4,650426.4,33054,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217266,1811496.00
04/03/2017 07:00,2,0.000,ALERT,210.80,299.07,60.007,1491217203,"201051344000900","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,669937.5,669937.5,32546,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217268,1811497.00
04/03/2017 07:00,2,0.000,ALERT,211.25,298.47,60.012,1491217203,"201051344000648","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,659563.6,659563.6,32616,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217270,1811498.00
04/03/2017 07:00,2,0.000,ALERT,210.80,299.37,60.012,1491217203,"201051344000569","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,672128.9,672128.9,32525,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217272,1811499.00
04/03/2017 07:00,2,0.000,ALERT,210.80,299.07,60.007,1491217203,"201051344000983","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,662894.6,662894.6,32722,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217273,1811500.00
04/03/2017 07:00,2,0.000,ALERT,211.03,298.77,59.986,1491217203,"201051344001158","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,648803.1,648803.1,33074,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217275,1811501.00
04/03/2017 07:00,2,0.000,ALERT,211.48,299.37,60.012,1491217203,"201051344000576","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,662769.2,662769.2,32598,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491217277,1811502.00
04/03/2017 07:00,2,0.000,ALERT,210.12,296.06,60.018,1491217203,"274151322000087","219011344069620",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,860437.7,860437.7,32954,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491217279,1811503.00
04/03/2017 07:15,2,0.000,ALERT,211.25,298.17,59.975,1491218104,"201051344000645","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,661917.6,661917.6,32637,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218106,1811504.00
04/03/2017 07:15,2,0.000,ALERT,209.67,296.06,59.991,1491218104,"274151322000085","219011344069620",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,885974.9,885974.9,32644,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218108,1811505.00
04/03/2017 07:15,2,0.000,ALERT,211.25,297.87,59.954,1491218104,"201051344000633","219011344069620",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,648375.5,648375.5,33172,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218109,1811506.00
04/03/2017 07:15,2,0.000,ALERT,210.80,297.87,59.959,1491218104,"201051344000469","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,651053.8,651053.8,33134,0,0,0,L,1122011218,0,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218111,1811507.00
04/03/2017 07:15,2,0.000,ALERT,210.35,298.47,59.954,1491218104,"201051344000646","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,644729.8,644729.8,33037,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218113,1811508.00
04/03/2017 07:15,2,0.000,ALERT,209.44,296.36,59.991,1491218104,"274151322000052","219011344069620",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,917402.0,917402.0,32410,0,0,0,L,1151911521,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218115,1811509.00
04/03/2017 07:15,2,0.000,ALERT,210.80,298.77,59.986,1491218104,"201051344000585","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,655467.7,655467.7,33193,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218117,1811510.00
04/03/2017 07:15,2,0.000,ALERT,210.57,298.77,59.959,1491218104,"201051344001230","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,649035.2,649035.2,32914,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218119,1811511.00
04/03/2017 07:15,2,0.000,ALERT,211.25,299.67,59.959,1491218104,"201051344000582","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,639078.9,639078.9,33110,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218121,1811512.00
04/03/2017 07:15,2,0.000,ALERT,210.35,298.47,59.981,1491218104,"201051344000955","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,657193.7,657193.7,33000,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218122,1811513.00
04/03/2017 07:15,2,0.000,ALERT,209.67,294.86,59.959,1491218104,"274151322000094","219011344069620",0.00,9.00,0,293.96,297.87,0.0,0.0,0.000,748748.3,748748.3,33748,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218124,1811514.00
04/03/2017 07:15,2,0.000,ALERT,210.57,298.47,59.970,1491218104,"201051344000579","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,668635.9,668635.9,32966,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218126,1811515.00
04/03/2017 07:15,2,0.000,ALERT,210.80,299.07,59.965,1491218104,"201051344000890","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,650997.5,650997.5,33117,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218128,1811516.00
04/03/2017 07:15,2,0.000,ALERT,211.03,298.77,59.959,1491218104,"201051344000438","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,653913.2,653913.2,33090,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491218130,1811517.00
04/03/2017 07:15,2,0.000,ALERT,211.25,298.47,59.959,1491218104,"201051344000417","219011344069620",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,621410.2,621410.2,33403,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218131,1811518.00
04/03/2017 07:15,2,0.000,ALERT,209.90,296.66,59.996,1491218104,"274151322000083","219011344069620",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,908274.4,908274.4,32466,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218133,1811519.00
04/03/2017 07:15,2,0.000,ALERT,210.35,296.66,59.944,1491218104,"274151322000076","219011344069620",0.00,9.30,0,294.56,298.77,0.0,0.0,0.000,967794.5,967794.5,32574,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491218135,1811520.00
04/03/2017 07:15,2,0.000,ALERT,210.80,299.07,59.959,1491218104,"201051344000868","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,649723.7,649723.7,33165,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218137,1811521.00
04/03/2017 07:15,2,0.000,ALERT,209.90,297.26,59.954,1491218104,"274151322000095","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,958582.9,958582.9,32697,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218139,1811522.00
04/03/2017 07:15,2,0.000,ALERT,210.57,298.17,59.970,1491218104,"201051344000988","219011344069620",0.00,9.00,0,294.26,300.27,0.0,0.0,0.000,596521.9,596521.9,33204,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491218140,1811523.00
04/03/2017 07:15,2,0.000,ALERT,210.80,297.87,59.949,1491218104,"201051344001025","219011344069620",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,653096.9,653096.9,33280,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491218142,1811524.00
04/03/2017 07:15,2,0.000,ALERT,210.57,298.17,59.981,1491218104,"201051344000458","219011344069620",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,661990.6,661990.6,32791,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218144,1811525.00
04/03/2017 07:15,2,0.000,ALERT,211.03,297.87,59.917,1491218104,"201051344000853","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,662242.7,662242.7,32635,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218146,1811526.00
04/03/2017 07:15,2,0.000,ALERT,211.25,298.77,59.954,1491218104,"201051344000685","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,654080.0,654080.0,32977,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218147,1811527.00
04/03/2017 07:15,2,0.000,ALERT,211.03,298.17,59.949,1491218104,"201051344000917","219011344069620",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,650742.2,650742.2,32960,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218149,1811528.00
04/03/2017 07:15,2,0.000,ALERT,211.03,298.77,59.954,1491218104,"201051344001145","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,658568.7,658568.7,32809,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218151,1811529.00
04/03/2017 07:15,2,0.000,ALERT,211.03,297.87,59.965,1491218104,"201051344000651","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,647237.6,647237.6,33169,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218153,1811530.00
04/03/2017 07:15,2,0.000,ALERT,209.22,295.46,59.959,1491218104,"274151322000088","219011344069620",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,870234.1,870234.1,32682,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218155,1811531.00
04/03/2017 07:15,2,0.000,ALERT,210.35,295.76,59.944,1491218104,"274151322000068","219011344069620",0.00,10.00,0,293.96,297.57,0.0,0.0,0.000,749315.7,749315.7,33673,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218157,1811532.00
04/03/2017 07:15,2,0.000,ALERT,210.57,298.77,59.965,1491218104,"201051344001135","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,643057.5,643057.5,33182,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218159,1811533.00
04/03/2017 07:15,2,0.000,ALERT,210.12,298.47,59.959,1491218104,"201051344000594","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,663747.9,663747.9,33037,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218160,1811534.00
04/03/2017 07:15,2,0.000,ALERT,211.03,298.47,59.986,1491218104,"201051344001203","219011344069620",0.00,8.50,0,296.06,302.37,0.0,0.0,0.000,651563.0,651563.0,33238,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218162,1811535.00
04/03/2017 07:15,2,0.000,ALERT,209.44,296.06,59.949,1491218104,"274151322000054","219011344069620",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,888561.4,888561.4,32581,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218164,1811536.00
04/03/2017 07:15,2,0.000,ALERT,210.80,298.17,59.954,1491218104,"201051344000867","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,648792.3,648792.3,33200,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218166,1811537.00
04/03/2017 07:15,2,0.000,ALERT,210.80,298.77,59.959,1491218104,"201051344001093","219011344069620",0.00,9.30,0,297.26,300.57,0.0,0.0,0.000,650426.4,650426.4,33056,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218167,1811538.00
04/03/2017 07:15,2,0.000,ALERT,210.35,298.47,59.975,1491218104,"201051344000900","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,669937.5,669937.5,32548,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491218169,1811539.00
04/03/2017 07:15,2,0.000,ALERT,210.57,297.26,59.959,1491218104,"201051344000648","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,659563.6,659563.6,32618,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218171,1811540.00
04/03/2017 07:15,2,0.000,ALERT,210.57,298.47,59.959,1491218104,"201051344000569","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,672128.9,672128.9,32527,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491218173,1811541.00
04/03/2017 07:15,2,0.000,ALERT,210.80,298.47,59.938,1491218104,"201051344000983","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,662894.6,662894.6,32724,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218175,1811542.00
04/03/2017 07:15,2,0.000,ALERT,210.57,297.87,59.938,1491218104,"201051344001158","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,648803.1,648803.1,33076,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218176,1811543.00
04/03/2017 07:15,2,0.000,ALERT,211.03,298.77,59.954,1491218104,"201051344000576","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,662769.2,662769.2,32600,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491218179,1811544.00
04/03/2017 07:15,2,0.000,ALERT,209.44,294.56,59.954,1491218104,"274151322000087","219011344069620",0.00,10.00,0,293.66,298.17,0.0,0.0,0.000,860437.7,860437.7,32956,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491218181,1811545.00
04/03/2017 07:30,2,0.000,ALERT,211.93,299.37,59.991,1491219004,"201051344000645","219011344069620",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,661917.6,661917.6,32639,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219006,1811546.00
04/03/2017 07:30,2,0.000,ALERT,210.57,298.17,59.991,1491219004,"274151322000085","219011344069620",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,885974.9,885974.9,32646,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219008,1811547.00
04/03/2017 07:30,2,0.000,ALERT,212.16,299.37,59.991,1491219004,"201051344000633","219011344069620",0.00,8.00,0,294.26,300.87,0.0,0.0,0.000,648375.5,648375.5,33174,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219010,1811548.00
04/03/2017 07:30,2,0.000,ALERT,211.70,299.37,59.996,1491219004,"201051344000469","219011344069620",0.00,8.00,0,294.86,300.87,0.0,0.0,0.000,651053.8,651053.8,33136,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219011,1811549.00
04/03/2017 07:30,2,0.000,ALERT,210.80,298.17,59.991,1491219004,"201051344000646","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,644729.8,644729.8,33039,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219013,1811550.00
04/03/2017 07:30,2,0.000,ALERT,210.35,298.77,59.986,1491219004,"274151322000052","219011344069620",0.00,9.30,0,294.56,299.67,0.0,0.0,0.000,917402.0,917402.0,32412,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219015,1811551.00
04/03/2017 07:30,2,0.000,ALERT,211.03,298.47,59.996,1491219004,"201051344000585","219011344069620",0.00,9.00,0,295.76,301.17,0.0,0.0,0.000,655467.7,655467.7,33195,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219017,1811552.00
04/03/2017 07:30,2,0.000,ALERT,210.80,298.47,59.991,1491219004,"201051344001230","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,649035.2,649035.2,32916,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219019,1811553.00
04/03/2017 07:30,2,0.000,ALERT,211.48,299.07,59.959,1491219004,"201051344000582","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,639078.9,639078.9,33112,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219020,1811554.00
04/03/2017 07:30,2,0.000,ALERT,210.57,298.17,59.996,1491219004,"201051344000955","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,657193.7,657193.7,33002,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219022,1811555.00
04/03/2017 07:30,2,0.000,ALERT,210.80,296.96,59.986,1491219004,"274151322000094","219011344069620",0.00,9.00,0,294.26,298.77,0.0,0.0,0.000,748748.3,748748.3,33750,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219024,1811556.00
04/03/2017 07:30,2,0.000,ALERT,211.48,300.27,59.996,1491219004,"201051344000579","219011344069620",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,668635.9,668635.9,32968,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219026,1811557.00
04/03/2017 07:30,2,0.000,ALERT,210.80,298.47,59.996,1491219004,"201051344000890","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,650997.5,650997.5,33119,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219028,1811558.00
04/03/2017 07:30,2,0.000,ALERT,211.03,298.17,59.986,1491219004,"201051344000438","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,653913.2,653913.2,33092,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219029,1811559.00
04/03/2017 07:30,2,0.000,ALERT,211.03,297.57,59.991,1491219004,"201051344000417","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,621410.2,621410.2,33405,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219031,1811560.00
04/03/2017 07:30,2,0.000,ALERT,210.80,298.47,59.996,1491219004,"274151322000083","219011344069620",0.00,9.30,0,294.86,299.67,0.0,0.0,0.000,908274.4,908274.4,32468,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219033,1811561.00
04/03/2017 07:30,2,0.000,ALERT,211.25,297.26,59.996,1491219004,"274151322000076","219011344069620",0.00,9.30,0,294.86,299.67,0.0,0.0,0.000,967794.5,967794.5,32576,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219035,1811562.00
04/03/2017 07:30,2,0.000,ALERT,211.48,300.27,60.012,1491219004,"201051344000868","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,649723.7,649723.7,33167,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219037,1811563.00
04/03/2017 07:30,2,0.000,ALERT,210.57,298.77,59.975,1491219004,"274151322000095","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,958582.9,958582.9,32699,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219039,1811564.00
04/03/2017 07:30,2,0.000,ALERT,211.25,299.37,60.002,1491219004,"201051344000988","219011344069620",0.00,9.00,0,293.36,301.17,0.0,0.0,0.000,596521.9,596521.9,33206,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219041,1811565.00
04/03/2017 07:30,2,0.000,ALERT,210.80,297.26,59.991,1491219004,"201051344001025","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,653096.9,653096.9,33282,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219042,1811566.00
04/03/2017 07:30,2,0.000,ALERT,211.25,299.07,59.975,1491219004,"201051344000458","219011344069620",0.00,9.70,0,296.06,302.07,0.0,0.0,0.000,661990.6,661990.6,32793,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219044,1811567.00
04/03/2017 07:30,2,0.000,ALERT,211.93,299.37,59.981,1491219004,"201051344000853","219011344069620",0.00,8.50,0,295.76,301.47,0.0,0.0,0.000,662242.7,662242.7,32637,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219046,1811568.00
04/03/2017 07:30,2,0.000,ALERT,211.03,297.87,59.970,1491219004,"201051344000685","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,654080.0,654080.0,32979,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219048,1811569.00
04/03/2017 07:30,2,0.000,ALERT,211.03,297.57,60.007,1491219004,"201051344000917","219011344069620",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,650742.2,650742.2,32962,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219050,1811570.00
04/03/2017 07:30,2,0.000,ALERT,211.03,298.17,59.981,1491219004,"201051344001145","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,658568.7,658568.7,32811,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219051,1811571.00
04/03/2017 07:30,2,0.000,ALERT,210.80,296.96,59.981,1491219004,"201051344000651","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,647237.6,647237.6,33171,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219053,1811572.00
04/03/2017 07:30,2,0.000,ALERT,210.12,297.26,59.975,1491219004,"274151322000088","219011344069620",0.00,9.70,0,294.56,299.07,0.0,0.0,0.000,870234.1,870234.1,32684,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219055,1811573.00
04/03/2017 07:30,2,0.000,ALERT,211.48,296.96,59.981,1491219004,"274151322000068","219011344069620",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,749315.7,749315.7,33675,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219057,1811574.00
04/03/2017 07:30,2,0.000,ALERT,210.57,297.87,59.975,1491219004,"201051344001135","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,643057.5,643057.5,33184,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219059,1811575.00
04/03/2017 07:30,2,0.000,ALERT,211.03,299.37,59.970,1491219004,"201051344000594","219011344069620",0.00,8.50,0,295.46,301.77,0.0,0.0,0.000,663747.9,663747.9,33039,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219060,1811576.00
04/03/2017 07:30,2,0.000,ALERT,211.03,297.87,60.002,1491219004,"201051344001203","219011344069620",0.00,8.50,0,296.66,302.68,0.0,0.0,0.000,651563.0,651563.0,33240,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219062,1811577.00
04/03/2017 07:30,2,0.000,ALERT,210.57,298.17,59.933,1491219004,"274151322000054","219011344069620",0.00,9.70,0,294.56,299.67,0.0,0.0,0.000,888561.4,888561.4,32583,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219064,1811578.00
04/03/2017 07:30,2,0.000,ALERT,211.48,298.77,59.975,1491219004,"201051344000867","219011344069620",0.00,9.30,0,295.76,301.47,0.0,0.0,0.000,648792.3,648792.3,33202,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219066,1811579.00
04/03/2017 07:30,2,0.000,ALERT,211.03,297.87,59.981,1491219004,"201051344001093","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,650426.4,650426.4,33058,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219068,1811580.00
04/03/2017 07:30,2,0.000,ALERT,211.25,299.37,60.028,1491219004,"201051344000900","219011344069620",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,669937.5,669937.5,32550,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219069,1811581.00
04/03/2017 07:30,2,0.000,ALERT,211.48,298.77,59.975,1491219004,"201051344000648","219011344069620",0.00,7.70,0,295.46,301.17,0.0,0.0,0.000,659563.6,659563.6,32620,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219071,1811582.00
04/03/2017 07:30,2,0.000,ALERT,211.48,299.97,59.981,1491219004,"201051344000569","219011344069620",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,672128.9,672128.9,32529,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219073,1811583.00
04/03/2017 07:30,2,0.000,ALERT,211.48,299.97,60.007,1491219004,"201051344000983","219011344069620",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,662894.6,662894.6,32726,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219075,1811584.00
04/03/2017 07:30,2,0.000,ALERT,211.48,299.07,59.970,1491219004,"201051344001158","219011344069620",0.00,8.00,0,295.46,300.87,0.0,0.0,0.000,648803.1,648803.1,33078,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219077,1811585.00
04/03/2017 07:30,2,0.000,ALERT,211.93,299.67,59.986,1491219004,"201051344000576","219011344069620",0.00,8.50,0,296.06,301.47,0.0,0.0,0.000,662769.2,662769.2,32602,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219078,1811586.00
04/03/2017 07:30,2,0.000,ALERT,210.80,297.26,59.965,1491219004,"274151322000087","219011344069620",0.00,10.00,0,293.66,298.77,0.0,0.0,0.000,860437.7,860437.7,32958,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219080,1811587.00
04/03/2017 07:45,2,0.000,ALERT,212.38,299.97,59.996,1491219903,"201051344000645","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,661917.6,661917.6,32641,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219905,1811588.00
04/03/2017 07:45,2,0.020,ALERT,211.48,297.87,59.991,1491219903,"274151322000085","219011344069620",27.51,9.70,0,295.46,305.98,0.0,0.0,0.000,885974.9,885974.9,32648,0,0,0,L,1151911521,0,122.01,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1491219907,1811589.00
04/03/2017 07:45,2,0.000,ALERT,212.61,299.97,60.002,1491219903,"201051344000633","219011344069620",0.00,8.50,0,295.76,301.47,0.0,0.0,0.000,648375.5,648375.5,33176,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219909,1811590.00
