ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 07:45,2,0.000,ALERT,211.93,299.97,59.991,1491219903,"201051344000469","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,651053.8,651053.8,33138,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219911,1811591.00
04/03/2017 07:45,2,0.000,ALERT,211.70,300.27,60.002,1491219903,"201051344000646","219011344069620",0.00,8.50,0,295.76,301.47,0.0,0.0,0.000,644729.8,644729.8,33041,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219912,1811592.00
04/03/2017 07:45,2,0.043,ALERT,210.80,298.47,60.012,1491219903,"274151322000052","219011344069620",27.69,9.30,0,294.86,306.58,0.0,0.0,0.000,917402.0,917402.0,32414,0,0,0,L,1151911521,0,120.65,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1491219914,1811593.00
04/03/2017 07:45,2,0.000,ALERT,211.93,300.27,60.007,1491219903,"201051344000585","219011344069620",0.00,9.00,0,295.76,301.47,0.0,0.0,0.000,655467.7,655467.7,33197,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219916,1811594.00
04/03/2017 07:45,2,0.000,ALERT,211.48,299.97,59.991,1491219903,"201051344001230","219011344069620",0.00,8.50,0,296.06,301.77,0.0,0.0,0.000,649035.2,649035.2,32918,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219918,1811595.00
04/03/2017 07:45,2,0.000,ALERT,212.16,300.57,60.007,1491219903,"201051344000582","219011344069620",0.00,8.00,0,296.96,302.37,0.0,0.0,0.000,639078.9,639078.9,33114,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219920,1811596.00
04/03/2017 07:45,2,0.000,ALERT,211.25,299.67,59.991,1491219903,"201051344000955","219011344069620",0.00,8.50,0,295.76,301.47,0.0,0.0,0.000,657193.7,657193.7,33004,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219922,1811597.00
04/03/2017 07:45,2,0.000,ALERT,211.25,297.57,59.991,1491219903,"274151322000094","219011344069620",0.00,9.00,0,294.86,305.38,0.0,0.0,0.000,748748.3,748748.3,33752,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219923,1811598.00
04/03/2017 07:45,2,0.000,ALERT,211.93,300.57,59.991,1491219903,"201051344000579","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,668635.9,668635.9,32970,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219925,1811599.00
04/03/2017 07:45,2,0.000,ALERT,211.48,299.97,60.002,1491219903,"201051344000890","219011344069620",0.00,9.00,0,296.66,302.68,0.0,0.0,0.000,650997.5,650997.5,33121,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219927,1811600.00
04/03/2017 07:45,2,0.000,ALERT,211.70,299.67,60.012,1491219903,"201051344000438","219011344069620",0.00,8.00,0,296.06,301.77,0.0,0.0,0.000,653913.2,653913.2,33094,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219929,1811601.00
04/03/2017 07:45,2,0.000,ALERT,211.93,299.37,59.996,1491219903,"201051344000417","219011344069620",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,621410.2,621410.2,33407,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219931,1811602.00
04/03/2017 07:45,2,0.021,ALERT,211.48,299.07,60.018,1491219903,"274151322000083","219011344069620",27.51,9.30,0,295.46,307.18,0.0,0.0,0.000,908274.4,908274.4,32470,0,0,0,L,1151911521,0,121.10,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1491219932,1811603.00
04/03/2017 07:45,2,0.018,ALERT,211.93,297.57,59.991,1491219903,"274151322000076","219011344069620",28.33,9.30,0,295.16,305.68,0.0,0.0,0.000,967794.5,967794.5,32578,0,0,0,L,1151911521,0,121.33,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1491219934,1811604.00
04/03/2017 07:45,2,0.000,ALERT,211.93,300.57,59.991,1491219903,"201051344000868","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,649723.7,649723.7,33169,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219936,1811605.00
04/03/2017 07:45,2,0.014,ALERT,211.25,298.77,59.996,1491219903,"274151322000095","219011344069620",27.59,8.50,0,296.36,307.48,0.0,0.0,0.000,958582.9,958582.9,32701,0,0,0,L,1151911521,0,121.33,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1491219938,1811606.00
04/03/2017 07:45,2,0.000,ALERT,211.93,299.67,59.981,1491219903,"201051344000988","219011344069620",0.00,9.00,0,295.16,301.77,0.0,0.0,0.000,596521.9,596521.9,33208,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219940,1811607.00
04/03/2017 07:45,2,0.000,ALERT,211.48,298.77,59.965,1491219903,"201051344001025","219011344069620",0.00,8.00,0,295.46,302.07,0.0,0.0,0.000,653096.9,653096.9,33284,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219942,1811608.00
04/03/2017 07:45,2,0.000,ALERT,211.93,300.27,59.975,1491219903,"201051344000458","219011344069620",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,661990.6,661990.6,32795,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219943,1811609.00
04/03/2017 07:45,2,0.000,ALERT,212.61,299.97,59.986,1491219903,"201051344000853","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,662242.7,662242.7,32639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219945,1811610.00
04/03/2017 07:45,2,0.000,ALERT,211.93,299.37,59.991,1491219903,"201051344000685","219011344069620",0.00,8.50,0,295.16,301.47,0.0,0.0,0.000,654080.0,654080.0,32981,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219947,1811611.00
04/03/2017 07:45,2,0.000,ALERT,211.93,299.07,59.986,1491219903,"201051344000917","219011344069620",0.00,9.70,0,294.86,300.87,0.0,0.0,0.000,650742.2,650742.2,32964,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219949,1811612.00
04/03/2017 07:45,2,0.000,ALERT,211.93,299.67,60.028,1491219903,"201051344001145","219011344069620",0.00,8.50,0,296.36,302.37,0.0,0.0,0.000,658568.7,658568.7,32813,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219951,1811613.00
04/03/2017 07:45,2,0.000,ALERT,211.93,299.07,59.996,1491219903,"201051344000651","219011344069620",0.00,7.70,0,295.16,300.87,0.0,0.0,0.000,647237.6,647237.6,33173,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219952,1811614.00
04/03/2017 07:45,2,0.008,ALERT,211.03,297.87,59.986,1491219903,"274151322000088","219011344069620",26.00,10.00,0,295.16,305.98,0.0,0.0,0.000,870234.1,870234.1,32686,0,0,0,L,1151911521,0,121.55,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1491219954,1811615.00
04/03/2017 07:45,2,0.000,ALERT,211.70,297.26,59.959,1491219903,"274151322000068","219011344069620",0.00,10.00,0,294.56,305.08,0.0,0.0,0.000,749315.7,749315.7,33677,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219956,1811616.00
04/03/2017 07:45,2,0.000,ALERT,211.25,299.37,59.986,1491219903,"201051344001135","219011344069620",0.00,8.50,0,296.36,302.07,0.0,0.0,0.000,643057.5,643057.5,33186,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219958,1811617.00
04/03/2017 07:45,2,0.000,ALERT,211.70,300.87,59.991,1491219903,"201051344000594","219011344069620",0.00,8.50,0,296.66,302.07,0.0,0.0,0.000,663747.9,663747.9,33041,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219960,1811618.00
04/03/2017 07:45,2,0.000,ALERT,211.70,299.37,59.986,1491219903,"201051344001203","219011344069620",0.00,8.50,0,296.36,303.28,0.0,0.0,0.000,651563.0,651563.0,33242,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219961,1811619.00
04/03/2017 07:45,2,0.016,ALERT,211.03,298.77,60.012,1491219903,"274151322000054","219011344069620",27.55,10.00,0,295.16,306.28,0.0,0.0,0.000,888561.4,888561.4,32585,0,0,0,L,1151911521,0,121.33,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1491219963,1811620.00
04/03/2017 07:45,2,0.000,ALERT,212.16,300.27,59.991,1491219903,"201051344000867","219011344069620",0.00,9.30,0,296.66,302.07,0.0,0.0,0.000,648792.3,648792.3,33204,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219965,1811621.00
04/03/2017 07:45,2,0.000,ALERT,211.48,299.37,59.996,1491219903,"201051344001093","219011344069620",0.00,9.30,0,296.06,301.47,0.0,0.0,0.000,650426.4,650426.4,33060,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219967,1811622.00
04/03/2017 07:45,2,0.000,ALERT,211.70,299.97,60.002,1491219903,"201051344000900","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,669937.5,669937.5,32552,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219969,1811623.00
04/03/2017 07:45,2,0.000,ALERT,212.16,299.37,59.991,1491219903,"201051344000648","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,659563.6,659563.6,32622,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219970,1811624.00
04/03/2017 07:45,2,0.000,ALERT,211.93,300.57,59.991,1491219903,"201051344000569","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,672128.9,672128.9,32531,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219972,1811625.00
04/03/2017 07:45,2,0.000,ALERT,211.93,299.97,60.002,1491219903,"201051344000983","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,662894.6,662894.6,32728,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491219974,1811626.00
04/03/2017 07:45,2,0.000,ALERT,211.93,299.67,59.996,1491219903,"201051344001158","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,648803.1,648803.1,33080,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219976,1811627.00
04/03/2017 07:45,2,0.000,ALERT,212.38,300.27,59.991,1491219903,"201051344000576","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,662769.2,662769.2,32604,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491219977,1811628.00
04/03/2017 07:45,2,0.031,ALERT,211.25,297.87,59.991,1491219903,"274151322000087","219011344069620",26.52,10.00,0,294.26,305.68,0.0,0.0,0.000,860437.7,860437.7,32960,0,0,0,L,1151911521,0,121.33,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1491219979,1811629.00
04/03/2017 08:00,2,0.107,ALERT,211.93,299.37,59.981,1491220804,"201051344000645","219011344069620",16.60,9.00,0,298.17,301.77,1.8,0.0,0.000,661917.6,661917.6,32643,0,0,0,L,1122011218,0,121.10,121.78,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491220806,1811630.00
04/03/2017 08:00,2,0.051,ALERT,210.80,297.87,59.975,1491220804,"274151322000085","219011344069620",16.18,9.70,0,295.76,299.67,0.8,0.0,0.000,885974.9,885974.9,32650,0,0,0,L,1151911521,0,121.78,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491220808,1811631.00
04/03/2017 08:00,2,0.121,ALERT,212.16,299.07,59.981,1491220804,"201051344000633","219011344069620",12.11,8.00,0,296.36,301.47,1.5,0.0,0.000,648375.5,648375.5,33178,0,0,0,L,1122011218,0,121.10,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1491220809,1811632.00
04/03/2017 08:00,2,0.150,ALERT,211.48,299.37,59.975,1491220804,"201051344000469","219011344069620",16.18,7.70,0,297.26,301.77,2.5,0.5,0.000,651053.8,651053.8,33140,0,0,0,L,1122011218,0,120.20,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1491220811,1811633.00
04/03/2017 08:00,2,0.125,ALERT,211.48,300.27,59.975,1491220804,"201051344000646","219011344069620",17.51,8.50,0,297.57,301.47,2.2,0.2,0.000,644729.8,644729.8,33043,0,0,0,L,1122011218,0,121.33,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1491220813,1811634.00
04/03/2017 08:00,2,0.074,ALERT,210.12,297.87,59.975,1491220804,"274151322000052","219011344069620",15.27,9.30,0,295.76,300.27,1.2,0.0,0.000,917402.0,917402.0,32416,0,0,0,L,1151911521,0,120.42,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491220815,1811635.00
04/03/2017 08:00,2,0.137,ALERT,212.16,300.87,59.981,1491220804,"201051344000585","219011344069620",17.79,9.00,0,297.57,301.77,2.5,0.5,0.000,655467.8,655467.8,33199,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1491220817,1811636.00
04/03/2017 08:00,2,0.133,ALERT,211.48,300.57,59.981,1491220804,"201051344001230","219011344069620",15.51,8.50,0,298.17,301.77,2.1,0.1,0.000,649035.2,649035.2,32920,0,0,0,L,1122011218,0,121.33,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1491220819,1811637.00
04/03/2017 08:00,2,0.133,ALERT,212.16,301.17,59.975,1491220804,"201051344000582","219011344069620",18.33,8.00,0,298.47,302.37,2.5,0.5,0.000,639078.9,639078.9,33116,0,0,0,L,1122011218,0,121.33,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1491220821,1811638.00
04/03/2017 08:00,2,0.152,ALERT,211.25,300.27,59.959,1491220804,"201051344000955","219011344069620",17.39,8.50,0,297.87,301.47,2.7,0.7,0.000,657193.7,657193.7,33006,0,0,0,L,1122011218,0,120.65,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1491220822,1811639.00
04/03/2017 08:00,2,0.000,ALERT,210.57,296.66,59.965,1491220804,"274151322000094","219011344069620",39.24,9.00,0,295.46,374.81,0.0,0.0,0.000,748748.3,748748.3,33754,0,0,0,L,1151911521,0,120.65,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491220824,1811640.00
04/03/2017 08:00,2,0.154,ALERT,211.48,299.67,59.975,1491220804,"201051344000579","219011344069620",15.86,9.00,0,298.47,302.68,2.5,0.5,0.000,668636.0,668636.0,32972,0,0,0,L,1122011218,0,120.42,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1491220826,1811641.00
04/03/2017 08:00,2,0.148,ALERT,211.70,300.87,59.965,1491220804,"201051344000890","219011344069620",18.77,9.00,0,298.17,302.68,2.8,0.8,0.000,650997.5,650997.5,33123,0,0,0,L,1122011218,0,121.33,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1491220828,1811642.00
04/03/2017 08:00,2,0.146,ALERT,211.70,300.27,59.991,1491220804,"201051344000438","219011344069620",17.55,8.00,0,298.17,301.77,2.6,0.6,0.000,653913.2,653913.2,33096,0,0,0,L,1122011218,0,121.55,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1491220830,1811643.00
04/03/2017 08:00,2,0.174,ALERT,211.93,299.67,59.986,1491220804,"201051344000417","219011344069620",15.31,8.50,0,296.96,300.87,2.7,0.7,0.000,621410.3,621410.3,33409,0,0,0,L,1122011218,0,121.10,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1491220832,1811644.00
04/03/2017 08:00,2,0.051,ALERT,210.57,297.87,59.970,1491220804,"274151322000083","219011344069620",15.76,9.30,0,296.06,300.27,0.8,0.0,0.000,908274.4,908274.4,32472,0,0,0,L,1151911521,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491220834,1811645.00
04/03/2017 08:00,2,0.053,ALERT,211.25,297.87,59.975,1491220804,"274151322000076","219011344069620",17.77,9.30,0,295.76,299.97,0.9,0.0,0.000,967794.5,967794.5,32580,0,0,0,L,1151911521,0,121.55,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491220836,1811646.00
04/03/2017 08:00,2,0.127,ALERT,211.48,299.97,59.944,1491220804,"201051344000868","219011344069620",15.66,8.00,0,298.77,302.68,2.0,0.0,0.000,649723.7,649723.7,33171,0,0,0,L,1122011218,0,120.42,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1491220837,1811647.00
04/03/2017 08:00,2,0.045,ALERT,210.80,298.77,59.970,1491220804,"274151322000095","219011344069620",17.29,9.00,0,296.96,300.57,0.8,0.0,0.000,958582.9,958582.9,32703,0,0,0,L,1151911521,0,121.55,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491220839,1811648.00
04/03/2017 08:00,2,0.102,ALERT,211.25,299.37,60.018,1491220804,"201051344000988","219011344069620",14.89,9.00,0,295.76,301.47,1.5,0.0,0.000,596521.9,596521.9,33210,0,0,0,L,1122011218,0,120.42,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1491220841,1811649.00
04/03/2017 08:00,2,0.123,ALERT,211.48,299.37,59.965,1491220804,"201051344001025","219011344069620",19.04,7.70,0,296.96,302.07,2.4,0.4,0.000,653096.9,653096.9,33286,0,0,0,L,1122011218,0,120.88,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1491220843,1811650.00
04/03/2017 08:00,2,0.125,ALERT,211.03,299.07,59.975,1491220804,"201051344000458","219011344069620",16.24,9.30,0,297.87,302.68,2.1,0.1,0.000,661990.6,661990.6,32797,0,0,0,L,1122011218,0,120.42,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1491220845,1811651.00
04/03/2017 08:00,2,0.061,ALERT,212.16,299.37,59.975,1491220804,"201051344000853","219011344069620",29.98,8.50,0,297.87,302.07,1.9,0.0,0.000,662242.7,662242.7,32641,0,0,0,L,1122011218,0,121.10,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1491220846,1811652.00
04/03/2017 08:00,2,0.119,ALERT,211.93,300.27,59.975,1491220804,"201051344000685","219011344069620",17.75,8.50,0,297.57,301.47,2.1,0.2,0.000,654080.0,654080.0,32983,0,0,0,L,1122011218,0,122.01,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1491220848,1811653.00
04/03/2017 08:00,2,0.129,ALERT,211.93,299.97,59.954,1491220804,"201051344000917","219011344069620",17.41,9.70,0,296.36,301.17,2.3,0.3,0.000,650742.2,650742.2,32966,0,0,0,L,1122011218,0,121.33,121.55,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491220850,1811654.00
04/03/2017 08:00,2,0.115,ALERT,212.16,300.57,59.965,1491220804,"201051344001145","219011344069620",18.07,8.50,0,297.87,302.37,2.1,0.1,0.000,658568.7,658568.7,32815,0,0,0,L,1122011218,0,121.33,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1491220852,1811655.00
04/03/2017 08:00,2,0.141,ALERT,211.70,299.37,59.986,1491220804,"201051344000651","219011344069620",18.33,7.70,0,297.26,300.87,2.6,0.6,0.000,647237.6,647237.6,33175,0,0,0,L,1122011218,0,121.55,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1491220854,1811656.00
04/03/2017 08:00,2,0.039,ALERT,210.12,297.87,59.965,1491220804,"274151322000088","219011344069620",15.82,9.70,0,295.76,299.67,0.6,0.0,0.000,870234.1,870234.1,32688,0,0,0,L,1151911521,0,121.55,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491220855,1811657.00
04/03/2017 08:00,2,0.008,ALERT,211.48,352.87,59.970,1491220804,"274151322000068","219011344069620",39.74,10.00,0,295.16,381.42,0.0,0.0,0.000,749315.7,749315.7,33679,0,0,0,L,1151911521,0,121.78,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491220857,1811658.00
04/03/2017 08:00,2,0.133,ALERT,211.48,300.27,59.970,1491220804,"201051344001135","219011344069620",18.81,8.50,0,297.57,301.77,2.6,0.6,0.000,643057.5,643057.5,33188,0,0,0,L,1122011218,0,121.10,120.88,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491220859,1811659.00
04/03/2017 08:00,2,0.127,ALERT,211.48,300.27,59.991,1491220804,"201051344000594","219011344069620",16.98,8.50,0,297.87,302.68,2.2,0.2,0.000,663747.9,663747.9,33043,0,0,0,L,1122011218,0,120.65,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1491220861,1811660.00
04/03/2017 08:00,2,0.137,ALERT,211.93,300.27,59.965,1491220804,"201051344001203","219011344069620",17.85,8.50,0,297.57,303.28,2.5,0.5,0.000,651563.0,651563.0,33244,0,0,0,L,1122011218,0,121.78,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1491220863,1811661.00
04/03/2017 08:00,2,0.049,ALERT,210.80,297.57,59.981,1491220804,"274151322000054","219011344069620",16.72,10.00,0,295.76,300.27,0.8,0.0,0.000,888561.4,888561.4,32587,0,0,0,L,1151911521,0,121.33,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491220864,1811662.00
04/03/2017 08:00,2,0.125,ALERT,211.70,299.37,59.981,1491220804,"201051344000867","219011344069620",16.32,9.00,0,297.57,302.07,2.1,0.1,0.000,648792.3,648792.3,33206,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1491220866,1811663.00
04/03/2017 08:00,2,0.176,ALERT,211.70,300.27,59.938,1491220804,"201051344001093","219011344069620",17.63,9.30,0,297.57,301.47,3.1,1.1,0.000,650426.6,650426.6,33062,0,0,0,L,1122011218,0,121.33,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1491220868,1811664.00
04/03/2017 08:00,2,0.076,ALERT,211.48,299.67,59.981,1491220804,"201051344000900","219011344069620",15.15,8.50,0,297.57,301.77,1.2,0.0,0.000,669937.5,669937.5,32554,0,0,0,L,1122011218,0,120.88,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1491220870,1811665.00
04/03/2017 08:00,2,0.000,ALERT,211.48,298.77,59.986,1491220804,"201051344000648","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,659563.6,659563.6,32624,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491220872,1811666.00
04/03/2017 08:00,2,0.133,ALERT,211.48,299.97,59.975,1491220804,"201051344000569","219011344069620",16.64,8.50,0,298.47,302.98,2.2,0.2,0.000,672128.9,672128.9,32533,0,0,0,L,1122011218,0,120.20,121.78,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491220874,1811667.00
04/03/2017 08:00,2,0.000,ALERT,211.48,299.67,59.975,1491220804,"201051344000983","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,662894.6,662894.6,32730,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491220875,1811668.00
04/03/2017 08:00,2,0.115,ALERT,211.48,299.37,59.965,1491220804,"201051344001158","219011344069620",16.28,8.00,0,297.26,301.47,1.9,0.0,0.000,648803.1,648803.1,33082,0,0,0,L,1122011218,0,120.42,121.33,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491220877,1811669.00
04/03/2017 08:00,2,0.127,ALERT,211.93,299.97,59.975,1491220804,"201051344000576","219011344069620",14.91,8.00,0,298.17,302.07,1.9,0.0,0.000,662769.3,662769.3,32606,0,0,0,L,1122011218,0,120.88,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1491220879,1811670.00
04/03/2017 08:00,2,0.062,ALERT,210.57,297.26,59.970,1491220804,"274151322000087","219011344069620",15.17,10.30,0,294.86,299.37,1.0,0.0,0.000,860437.7,860437.7,32962,0,0,0,L,1151911521,0,121.33,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491220881,1811671.00
04/03/2017 08:15,2,0.123,ACTIVE,211.70,299.07,59.970,1491221704,"201051344000645","219011344069620",21.23,9.00,0,297.26,301.17,2.7,0.6,0.000,661917.7,661917.7,32645,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221705,1811672.00
04/03/2017 08:15,2,0.059,ACTIVE_NO_POWER,210.57,297.26,59.965,1491221704,"274151322000085","219011344069620",21.05,9.70,0,296.06,299.97,1.2,0.0,0.000,885974.9,885974.9,32652,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221706,1811673.00
04/03/2017 08:15,2,0.143,ACTIVE,212.16,299.07,59.965,1491221704,"201051344000633","219011344069620",20.26,8.50,0,295.46,300.87,2.9,0.9,0.000,648375.6,648375.6,33180,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221707,1811674.00
04/03/2017 08:15,2,0.162,ACTIVE,211.48,299.07,59.975,1491221704,"201051344000469","219011344069620",20.91,8.00,0,296.36,300.87,3.4,1.4,0.000,651054.1,651054.1,33142,0,0,0,L,1122011218,0,120.20,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221708,1811675.00
04/03/2017 08:15,2,0.146,ACTIVE,211.48,300.57,59.965,1491221704,"201051344000646","219011344069620",20.28,8.50,0,296.96,301.77,3.0,1.0,0.000,644729.9,644729.9,33045,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221709,1811676.00
04/03/2017 08:15,2,0.086,ACTIVE_NO_POWER,210.35,298.17,59.949,1491221704,"274151322000052","219011344069620",20.50,9.70,0,295.46,300.27,1.8,0.0,0.000,917402.0,917402.0,32418,0,0,0,L,1151911521,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221710,1811677.00
04/03/2017 08:15,2,0.152,ACTIVE,211.93,300.87,59.954,1491221704,"201051344000585","219011344069620",21.47,9.00,0,296.96,302.07,3.3,1.3,0.000,655468.0,655468.0,33201,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221711,1811678.00
04/03/2017 08:15,2,0.148,ACTIVE,211.70,300.87,59.954,1491221704,"201051344001230","219011344069620",20.02,8.50,0,297.57,302.07,3.0,1.0,0.000,649035.3,649035.3,32922,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221711,1811679.00
04/03/2017 08:15,2,0.164,ACTIVE,212.16,301.17,59.981,1491221704,"201051344000582","219011344069620",18.53,8.50,0,298.17,302.68,3.1,1.1,0.000,639079.1,639079.1,33118,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221712,1811680.00
04/03/2017 08:15,2,0.168,ACTIVE,211.25,300.57,59.965,1491221704,"201051344000955","219011344069620",21.13,9.00,0,297.26,301.77,3.6,1.5,0.000,657194.0,657194.0,33008,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221713,1811681.00
04/03/2017 08:15,2,0.000,ALERT,210.57,297.26,59.959,1491221704,"274151322000094","219011344069620",40.04,9.30,0,295.16,381.73,0.0,0.0,0.000,748748.3,748748.3,33756,0,0,0,L,1151911521,0,120.88,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491221715,1811682.00
04/03/2017 08:15,2,0.172,ACTIVE,211.25,299.67,59.949,1491221704,"201051344000579","219011344069620",20.52,9.30,0,297.57,301.77,3.6,1.5,0.000,668636.3,668636.3,32974,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221716,1811683.00
04/03/2017 08:15,2,0.160,ACTIVE,211.25,300.57,59.959,1491221704,"201051344000890","219011344069620",21.97,9.30,0,298.17,302.98,3.6,1.5,0.000,650997.8,650997.8,33125,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221717,1811684.00
04/03/2017 08:15,2,0.162,ACTIVE,211.93,300.57,59.981,1491221704,"201051344000438","219011344069620",21.63,8.50,0,297.57,302.37,3.6,1.5,0.000,653913.5,653913.5,33098,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221718,1811685.00
04/03/2017 08:15,2,0.178,ACTIVE,211.93,299.97,59.970,1491221704,"201051344000417","219011344069620",17.75,8.50,0,296.96,301.17,3.2,1.2,0.000,621410.5,621410.5,33411,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221719,1811686.00
04/03/2017 08:15,2,0.061,ACTIVE_NO_POWER,210.57,297.87,59.965,1491221704,"274151322000083","219011344069620",20.87,9.30,0,296.06,300.27,1.3,0.0,0.000,908274.4,908274.4,32474,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221720,1811687.00
04/03/2017 08:15,2,0.062,ACTIVE_NO_POWER,211.03,298.17,59.954,1491221704,"274151322000076","219011344069620",21.43,9.70,0,295.76,300.57,1.3,0.0,0.000,967794.5,967794.5,32582,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221720,1811688.00
04/03/2017 08:15,2,0.143,ACTIVE,211.48,300.27,59.944,1491221704,"201051344000868","219011344069620",20.26,8.50,0,297.87,301.77,3.0,0.9,0.000,649723.8,649723.8,33173,0,0,0,L,1122011218,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221721,1811689.00
04/03/2017 08:15,2,0.055,ACTIVE_NO_POWER,210.57,298.77,59.959,1491221704,"274151322000095","219011344069620",21.19,9.00,0,296.96,300.87,1.2,0.0,0.000,958582.9,958582.9,32705,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221722,1811690.00
04/03/2017 08:15,2,0.105,ACTIVE_NO_POWER,211.25,299.07,59.975,1491221704,"201051344000988","219011344069620",17.75,9.00,0,294.56,300.87,1.9,0.0,0.000,596521.9,596521.9,33212,0,0,0,L,1122011218,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221723,1811691.00
04/03/2017 08:15,2,0.137,ACTIVE,211.48,299.37,59.970,1491221704,"201051344001025","219011344069620",22.42,8.00,0,296.96,302.37,3.1,1.1,0.000,653097.1,653097.1,33288,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221724,1811692.00
04/03/2017 08:15,2,0.143,ACTIVE,211.03,299.07,59.917,1491221704,"201051344000458","219011344069620",20.81,9.70,0,296.96,301.77,3.0,1.0,0.000,661990.7,661990.7,32799,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221725,1811693.00
04/03/2017 08:15,2,0.127,ALERT,211.93,299.07,59.965,1491221704,"201051344000853","219011344069620",19.50,8.50,0,297.26,301.47,2.5,0.5,0.000,662242.7,662242.7,32643,0,0,0,L,1122011218,0,121.10,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1491221727,1811694.00
04/03/2017 08:15,2,0.131,ACTIVE,211.70,300.27,59.970,1491221704,"201051344000685","219011344069620",21.45,9.00,0,297.57,302.07,2.9,0.8,0.000,654080.0,654080.0,32985,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221728,1811695.00
04/03/2017 08:15,2,0.143,ACTIVE,211.70,299.97,59.986,1491221704,"201051344000917","219011344069620",21.09,10.00,0,296.06,301.47,3.1,1.0,0.000,650742.3,650742.3,32968,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221729,1811696.00
04/03/2017 08:15,2,0.127,ACTIVE,211.70,300.27,59.928,1491221704,"201051344001145","219011344069620",21.75,9.00,0,297.87,302.37,2.8,0.8,0.000,658568.8,658568.8,32817,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221729,1811697.00
04/03/2017 08:15,2,0.152,ACTIVE,211.48,299.37,59.959,1491221704,"201051344000651","219011344069620",21.79,8.00,0,296.96,301.47,3.4,1.4,0.000,647237.8,647237.8,33177,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221730,1811698.00
04/03/2017 08:15,2,0.047,ACTIVE_NO_POWER,209.90,296.66,59.959,1491221704,"274151322000088","219011344069620",20.61,10.00,0,295.16,299.97,1.0,0.0,0.000,870234.1,870234.1,32690,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221731,1811699.00
04/03/2017 08:15,2,0.008,ALERT,211.03,296.36,59.970,1491221704,"274151322000068","219011344069620",40.41,10.30,0,294.26,387.14,0.0,0.0,0.000,749315.7,749315.7,33681,0,0,0,L,1151911521,0,121.33,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491221733,1811700.00
04/03/2017 08:15,2,0.146,ACTIVE,211.25,299.97,59.970,1491221704,"201051344001135","219011344069620",22.13,9.00,0,297.87,302.37,3.3,1.2,0.000,643057.7,643057.7,33190,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221734,1811701.00
04/03/2017 08:15,2,0.143,ACTIVE,211.03,299.97,59.975,1491221704,"201051344000594","219011344069620",21.19,8.50,0,297.26,301.47,3.1,1.1,0.000,663748.1,663748.1,33045,0,0,0,L,1122011218,0,120.20,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221735,1811702.00
04/03/2017 08:15,2,0.148,ACTIVE,211.70,300.27,59.970,1491221704,"201051344001203","219011344069620",21.33,8.50,0,297.26,303.58,3.2,1.2,0.000,651563.2,651563.2,33246,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221736,1811703.00
04/03/2017 08:15,2,0.057,ACTIVE_NO_POWER,210.35,297.57,59.975,1491221704,"274151322000054","219011344069620",21.11,10.00,0,295.16,300.27,1.2,0.0,0.000,888561.4,888561.4,32589,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221737,1811704.00
04/03/2017 08:15,2,0.137,ACTIVE,211.48,298.77,59.975,1491221704,"201051344000867","219011344069620",20.93,9.30,0,296.66,301.47,2.9,0.9,0.000,648792.4,648792.4,33208,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221738,1811705.00
04/03/2017 08:15,2,0.186,ACTIVE,211.48,299.97,59.970,1491221704,"201051344001093","219011344069620",21.29,9.70,0,297.26,301.77,4.0,2.0,0.000,650427.0,650427.0,33064,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221740,1811706.00
04/03/2017 08:15,2,0.090,ACTIVE_NO_POWER,211.25,299.67,60.007,1491221704,"201051344000900","219011344069620",19.94,8.50,0,296.66,301.17,1.8,0.0,0.000,669937.5,669937.5,32556,0,0,0,L,1122011218,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221740,1811707.00
04/03/2017 08:15,2,0.152,ALERT,211.25,298.77,59.981,1491221704,"201051344000648","219011344069620",21.07,7.70,0,296.36,301.17,3.3,1.2,0.000,659563.7,659563.7,32626,0,0,0,L,1122011218,0,119.97,121.78,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491221742,1811708.00
04/03/2017 08:15,2,0.146,ACTIVE,211.48,299.67,59.970,1491221704,"201051344000569","219011344069620",21.13,9.00,0,297.87,302.07,3.2,1.1,0.000,672129.0,672129.0,32535,0,0,0,L,1122011218,0,119.97,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221743,1811709.00
04/03/2017 08:15,2,0.143,ALERT,211.25,299.37,59.981,1491221704,"201051344000983","219011344069620",20.97,9.00,0,297.26,301.77,3.0,1.0,0.000,662894.7,662894.7,32732,0,0,0,L,1122011218,0,120.42,121.33,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491221745,1811710.00
04/03/2017 08:15,2,0.129,ACTIVE,211.25,299.07,59.996,1491221704,"201051344001158","219011344069620",20.99,8.50,0,296.66,300.87,2.8,0.7,0.000,648803.2,648803.2,33084,0,0,0,L,1122011218,0,120.20,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221746,1811711.00
04/03/2017 08:15,2,0.145,ACTIVE,211.93,299.97,59.981,1491221704,"201051344000576","219011344069620",20.36,8.50,0,297.26,301.47,3.0,1.0,0.000,662769.4,662769.4,32608,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221747,1811712.00
04/03/2017 08:15,2,0.072,ACTIVE_NO_POWER,210.35,296.96,59.965,1491221704,"274151322000087","219011344069620",20.24,10.30,0,294.56,299.37,1.5,0.0,0.000,860437.7,860437.7,32964,0,0,0,L,1151911521,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491221748,1811713.00
04/03/2017 08:30,2,0.148,ACTIVE,211.48,334.54,59.970,1491222603,"201051344000645","219011344069620",27.21,9.70,0,297.26,336.64,4.1,2.0,0.000,661918.0,661918.0,32646,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222604,1811714.00
04/03/2017 08:30,2,0.084,ACTIVE,210.35,311.39,59.975,1491222603,"274151322000085","219011344069620",25.45,10.30,0,295.16,318.61,2.2,0.2,0.000,885974.9,885974.9,32653,0,0,0,L,1151911521,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222605,1811715.00
04/03/2017 08:30,2,0.170,ACTIVE,211.70,324.02,59.975,1491222603,"201051344000633","219011344069620",25.98,9.00,0,295.76,336.94,4.5,2.4,0.000,648376.0,648376.0,33181,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222606,1811716.00
04/03/2017 08:30,2,0.211,ALERT,211.25,324.32,59.970,1491222603,"201051344000469","219011344069620",23.54,9.00,0,296.36,336.04,5.0,2.9,0.000,651054.6,651054.6,33143,0,0,0,L,1122011218,0,119.97,121.55,0002,6,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222608,1811717.00
04/03/2017 08:30,2,0.199,ACTIVE,210.80,334.84,59.933,1491222603,"201051344000646","219011344069620",24.33,9.30,0,298.17,335.44,4.9,2.8,0.000,644730.4,644730.4,33046,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222609,1811718.00
04/03/2017 08:30,2,0.109,ACTIVE,210.35,324.02,59.959,1491222603,"274151322000052","219011344069620",25.50,10.30,0,295.16,334.84,2.9,0.8,0.000,917402.1,917402.1,32419,0,0,0,L,1151911521,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222610,1811719.00
04/03/2017 08:30,2,0.184,ACTIVE,211.25,337.24,59.970,1491222603,"201051344000585","219011344069620",26.60,10.00,0,298.47,344.45,5.0,2.9,0.000,655468.5,655468.5,33202,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222611,1811720.00
04/03/2017 08:30,2,0.170,ACTIVE,210.80,335.74,59.959,1491222603,"201051344001230","219011344069620",25.72,9.30,0,299.07,344.45,4.5,2.4,0.004,649035.8,649035.8,32923,0,0,0,L,1122011218,0,121.10,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222612,1811721.00
04/03/2017 08:30,2,0.203,ACTIVE,211.48,342.65,59.970,1491222603,"201051344000582","219011344069620",23.80,9.00,0,299.67,343.55,4.9,2.8,0.000,639079.6,639079.6,33119,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222613,1811722.00
04/03/2017 08:30,2,0.221,ACTIVE,210.57,344.45,59.975,1491222603,"201051344000955","219011344069620",24.53,9.70,0,298.47,345.66,5.5,3.4,0.000,657194.5,657194.5,33009,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222614,1811723.00
04/03/2017 08:30,2,0.000,ALERT,210.35,296.96,59.965,1491222603,"274151322000094","219011344069620",41.37,9.30,0,295.46,397.35,0.0,0.0,0.000,748748.3,748748.3,33758,0,0,0,L,1151911521,0,120.65,121.55,0002,7,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1491222615,1811724.00
04/03/2017 08:30,2,0.227,ALERT,211.25,321.61,59.975,1491222603,"201051344000579","219011344069620",23.38,9.70,0,297.87,336.04,5.4,3.3,0.000,668636.9,668636.9,32975,0,0,0,L,1122011218,0,120.42,121.10,0002,6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222617,1811725.00
04/03/2017 08:30,2,0.189,ACTIVE,210.80,335.14,59.954,1491222603,"201051344000890","219011344069620",27.31,10.00,0,298.77,344.45,5.3,3.2,0.000,650998.4,650998.4,33126,0,0,0,L,1122011218,0,121.33,119.97,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222618,1811726.00
04/03/2017 08:30,2,0.184,ACTIVE,211.48,342.05,59.975,1491222603,"201051344000438","219011344069620",27.61,9.30,0,298.77,342.65,5.2,3.1,0.000,653914.0,653914.0,33099,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222619,1811727.00
04/03/2017 08:30,2,0.217,ACTIVE,211.25,299.07,59.970,1491222603,"201051344000417","219011344069620",18.69,9.00,0,297.87,302.07,4.1,2.1,0.000,621410.9,621410.9,33412,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222620,1811728.00
04/03/2017 08:30,2,0.090,ACTIVE,210.35,320.71,59.959,1491222603,"274151322000083","219011344069620",24.85,10.00,0,295.46,335.14,2.3,0.3,0.000,908274.4,908274.4,32475,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222621,1811729.00
04/03/2017 08:30,2,0.090,ACTIVE,211.03,327.02,59.959,1491222603,"274151322000076","219011344069620",26.54,10.30,0,295.16,336.04,2.5,0.4,0.000,967794.5,967794.5,32583,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222622,1811730.00
04/03/2017 08:30,2,0.172,ACTIVE,211.25,335.74,59.965,1491222603,"201051344000868","219011344069620",25.62,9.00,0,298.17,339.34,4.5,2.4,0.000,649724.2,649724.2,33174,0,0,0,L,1122011218,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222623,1811731.00
04/03/2017 08:30,2,0.078,ACTIVE,210.35,333.03,59.922,1491222603,"274151322000095","219011344069620",26.56,9.30,0,296.06,334.24,2.2,0.2,0.000,958582.9,958582.9,32706,0,0,0,L,1151911521,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222624,1811732.00
04/03/2017 08:30,2,0.111,ACTIVE,211.03,299.97,60.007,1491222603,"201051344000988","219011344069620",19.66,9.30,0,294.86,302.37,2.2,0.2,0.000,596521.9,596521.9,33213,0,0,0,L,1122011218,0,120.20,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222624,1811733.00
04/03/2017 08:30,2,0.164,ACTIVE,211.03,335.44,59.965,1491222603,"201051344001025","219011344069620",27.71,9.00,0,298.17,344.45,4.7,2.6,0.000,653097.5,653097.5,33289,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222625,1811734.00
