ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 08:30,2,0.176,ACTIVE,211.03,330.33,59.922,1491222603,"201051344000458","219011344069620",26.36,10.30,0,297.26,336.64,4.7,2.6,0.000,661991.2,661991.2,32800,0,0,0,L,1122011218,0,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222626,1811735.00
04/03/2017 08:30,2,0.158,ACTIVE,211.70,335.44,59.965,1491222603,"201051344000853","219011344069620",25.76,9.30,0,296.66,337.24,4.2,2.1,0.000,662243.0,662243.0,32645,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222627,1811736.00
04/03/2017 08:30,2,0.186,ACTIVE,211.25,334.84,59.965,1491222603,"201051344000685","219011344069620",23.87,9.70,0,298.47,336.04,4.5,2.4,0.000,654080.4,654080.4,32986,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222628,1811737.00
04/03/2017 08:30,2,0.189,ALERT,211.48,339.04,59.954,1491222603,"201051344000917","219011344069620",24.09,10.70,0,297.26,343.25,4.7,2.6,0.000,650742.7,650742.7,32969,0,0,0,L,1122011218,0,121.10,121.10,0002,7,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222630,1811738.00
04/03/2017 08:30,2,0.166,ALERT,211.70,341.45,59.959,1491222603,"201051344001145","219011344069620",25.13,9.30,0,298.77,344.76,4.3,2.2,0.004,658569.1,658569.1,32818,0,0,0,L,1122011218,0,121.10,120.88,0002,9,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222632,1811739.00
04/03/2017 08:30,2,0.172,ACTIVE,211.48,337.24,59.949,1491222603,"201051344000651","219011344069620",27.14,9.00,0,298.17,344.45,4.7,2.6,0.000,647238.3,647238.3,33178,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222633,1811740.00
04/03/2017 08:30,2,0.072,ACTIVE_NO_POWER,209.90,303.28,59.933,1491222603,"274151322000088","219011344069620",24.51,10.30,0,295.76,303.88,1.8,0.0,0.000,870234.1,870234.1,32691,0,0,0,L,1151911521,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222634,1811741.00
04/03/2017 08:30,2,0.008,ALERT,210.80,296.36,59.959,1491222603,"274151322000068","219011344069620",41.57,10.30,0,295.16,395.25,0.0,0.0,0.000,749315.7,749315.7,33683,0,0,0,L,1151911521,0,121.33,121.55,0002,10,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1491222636,1811742.00
04/03/2017 08:30,2,0.176,ACTIVE,211.25,335.44,59.965,1491222603,"201051344001135","219011344069620",26.38,9.70,0,298.77,343.55,4.7,2.6,0.004,643058.1,643058.1,33191,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222636,1811743.00
04/03/2017 08:30,2,0.174,ACTIVE,210.80,335.74,59.959,1491222603,"201051344000594","219011344069620",26.16,9.70,0,297.26,342.35,4.7,2.6,0.000,663748.5,663748.5,33046,0,0,0,L,1122011218,0,120.20,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222637,1811744.00
04/03/2017 08:30,2,0.188,ALERT,211.48,344.15,59.949,1491222603,"201051344001203","219011344069620",24.87,9.30,0,298.77,346.56,4.7,2.6,0.000,651563.6,651563.6,33247,0,0,0,L,1122011218,0,121.78,120.65,0002,7,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222639,1811745.00
04/03/2017 08:30,2,0.080,ACTIVE,210.12,326.12,59.981,1491222603,"274151322000054","219011344069620",26.02,10.70,0,295.76,326.72,2.1,0.2,0.000,888561.4,888561.4,32590,0,0,0,L,1151911521,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222640,1811746.00
04/03/2017 08:30,2,0.166,ACTIVE,211.25,324.02,59.954,1491222603,"201051344000867","219011344069620",25.74,9.70,0,296.96,335.74,4.4,2.3,0.000,648792.8,648792.8,33209,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222641,1811747.00
04/03/2017 08:30,2,0.205,ACTIVE,211.48,342.05,59.986,1491222603,"201051344001093","219011344069620",26.96,10.30,0,298.17,342.65,5.6,3.5,0.000,650427.6,650427.6,33065,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222642,1811748.00
04/03/2017 08:30,2,0.125,ALERT,211.03,323.72,59.970,1491222603,"201051344000900","219011344069620",23.78,9.00,0,296.96,336.04,3.0,1.0,0.000,669937.6,669937.6,32557,0,0,0,L,1122011218,0,120.65,121.10,0002,6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222644,1811749.00
04/03/2017 08:30,2,0.182,ACTIVE,211.25,335.14,59.991,1491222603,"201051344000648","219011344069620",26.24,8.50,0,296.96,336.94,4.8,2.7,0.000,659564.2,659564.2,32628,0,0,0,L,1122011218,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222645,1811750.00
04/03/2017 08:30,2,0.172,ACTIVE,211.03,340.85,59.970,1491222603,"201051344000569","219011344069620",27.08,9.70,0,297.87,341.75,4.8,2.7,0.000,672129.5,672129.5,32536,0,0,0,L,1122011218,0,119.97,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222646,1811751.00
04/03/2017 08:30,2,0.166,ACTIVE,211.03,332.43,59.933,1491222603,"201051344000983","219011344069620",26.50,9.70,0,297.87,335.44,4.5,2.4,0.000,662895.1,662895.1,32734,0,0,0,L,1122011218,0,120.42,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222646,1811752.00
04/03/2017 08:30,2,0.178,ACTIVE,211.03,319.21,59.917,1491222603,"201051344001158","219011344069620",22.78,9.00,0,296.96,335.44,4.1,2.0,0.000,648803.5,648803.5,33085,0,0,0,L,1122011218,0,120.20,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222647,1811753.00
04/03/2017 08:30,2,0.199,ACTIVE,211.48,302.98,59.965,1491222603,"201051344000576","219011344069620",21.19,8.50,0,297.87,321.31,4.3,2.2,0.000,662769.8,662769.8,32609,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222648,1811754.00
04/03/2017 08:30,2,0.096,ACTIVE,210.80,302.68,59.965,1491222603,"274151322000087","219011344069620",24.35,10.70,0,294.86,305.38,2.4,0.4,0.000,860437.7,860437.7,32965,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491222649,1811755.00
04/03/2017 08:45,2,0.186,ALERT,212.61,337.84,60.028,1491223503,"201051344000645","219011344069620",26.46,10.30,0,296.96,343.25,5.0,2.9,0.004,661918.6,661918.6,32647,0,0,0,L,1122011218,0,121.55,122.01,0002,7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223505,1811756.00
04/03/2017 08:45,2,0.082,ACTIVE,211.48,323.41,59.986,1491223503,"274151322000085","219011344069620",27.87,11.30,0,296.66,336.34,2.4,0.4,0.000,885975.0,885975.0,32654,0,0,0,L,1151911521,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223506,1811757.00
04/03/2017 08:45,2,0.217,ALERT,212.61,339.34,59.991,1491223503,"201051344000633","219011344069620",24.45,9.70,0,295.46,350.47,5.4,3.3,0.000,648376.7,648376.7,33182,0,0,0,L,1122011218,0,121.55,122.01,0002,9,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223508,1811758.00
04/03/2017 08:45,2,0.209,ACTIVE,212.16,337.54,59.996,1491223503,"201051344000469","219011344069620",26.82,9.70,0,296.06,345.66,5.8,3.6,0.009,651055.4,651055.4,33145,0,0,0,L,1122011218,0,120.65,122.01,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223509,1811759.00
04/03/2017 08:45,2,0.213,ALERT,211.70,338.14,59.970,1491223503,"201051344000646","219011344069620",26.48,10.00,0,296.96,340.25,5.7,3.6,0.004,644731.1,644731.1,33047,0,0,0,L,1122011218,0,121.78,121.10,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223510,1811760.00
04/03/2017 08:45,2,0.113,ALERT,211.03,336.64,59.986,1491223503,"274151322000052","219011344069620",28.33,11.70,0,296.06,341.15,3.2,1.2,0.004,917402.3,917402.3,32420,0,0,0,L,1151911521,0,121.10,121.78,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223512,1811761.00
04/03/2017 08:45,2,0.221,ALERT,212.16,338.44,59.991,1491223503,"201051344000585","219011344069620",26.08,10.70,0,296.96,341.15,5.8,3.7,0.004,655469.3,655469.3,33203,0,0,0,L,1122011218,0,121.10,121.55,0002,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223514,1811762.00
04/03/2017 08:45,2,0.215,ALERT,211.93,337.24,59.949,1491223503,"201051344001230","219011344069620",24.45,10.00,0,297.26,343.25,5.3,3.2,0.004,649036.4,649036.4,32924,0,0,0,L,1122011218,0,121.78,120.88,0002,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223516,1811763.00
04/03/2017 08:45,2,0.217,ALERT,212.61,338.44,60.023,1491223503,"201051344000582","219011344069620",25.88,10.00,0,297.87,342.35,5.7,3.6,0.004,639080.4,639080.4,33120,0,0,0,L,1122011218,0,121.78,121.78,0002,8,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223518,1811764.00
04/03/2017 08:45,2,0.242,ALERT,211.70,337.24,59.970,1491223503,"201051344000955","219011344069620",25.88,10.30,0,297.26,344.45,6.4,4.2,0.009,657195.5,657195.5,33010,0,0,0,L,1122011218,0,121.10,121.33,0002,8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223520,1811765.00
04/03/2017 08:45,2,0.000,ALERT,211.25,298.47,59.981,1491223503,"274151322000094","219011344069620",41.89,10.00,0,295.16,397.35,0.0,0.0,0.000,748748.3,748748.3,33760,0,0,0,L,1151911521,0,121.10,122.23,0002,7,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223521,1811766.00
04/03/2017 08:45,2,0.238,ACTIVE,212.16,337.54,59.965,1491223503,"201051344000579","219011344069620",25.54,10.30,0,297.26,345.66,6.2,4.1,0.004,668637.8,668637.8,32977,0,0,0,L,1122011218,0,121.10,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223522,1811767.00
04/03/2017 08:45,2,0.203,ALERT,211.70,337.54,59.975,1491223503,"201051344000890","219011344069620",28.59,10.70,0,297.57,339.95,5.9,3.8,0.004,650999.3,650999.3,33127,0,0,0,L,1122011218,0,121.78,120.65,0002,10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223524,1811768.00
04/03/2017 08:45,2,0.230,ALERT,212.16,338.44,59.970,1491223503,"201051344000438","219011344069620",25.72,10.00,0,297.57,342.65,6.0,3.9,0.004,653914.9,653914.9,33100,0,0,0,L,1122011218,0,121.78,121.10,0002,9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223526,1811769.00
04/03/2017 08:45,2,0.240,ALERT,212.16,329.13,60.018,1491223503,"201051344000417","219011344069620",18.27,9.30,0,297.26,337.54,4.5,2.4,0.000,621411.4,621411.4,33413,0,0,0,L,1122011218,0,121.33,121.33,0002,7,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223528,1811770.00
04/03/2017 08:45,2,0.105,ALERT,211.25,336.34,60.018,1491223503,"274151322000083","219011344069620",26.40,11.30,0,296.66,344.15,2.9,0.8,0.000,908274.5,908274.5,32476,0,0,0,L,1151911521,0,121.33,121.78,0002,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223529,1811771.00
04/03/2017 08:45,2,0.111,ALERT,211.70,336.64,59.938,1491223503,"274151322000076","219011344069620",27.00,11.70,0,296.06,341.75,3.0,1.0,0.004,967794.6,967794.6,32584,0,0,0,L,1151911521,0,121.78,122.01,0002,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223531,1811772.00
04/03/2017 08:45,2,0.188,ALERT,211.93,336.94,59.981,1491223503,"201051344000868","219011344069620",27.17,9.70,0,297.87,340.55,5.2,3.1,0.004,649724.9,649724.9,33175,0,0,0,L,1122011218,0,120.88,121.78,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223533,1811773.00
04/03/2017 08:45,2,0.100,ACTIVE,211.25,336.64,60.007,1491223503,"274151322000095","219011344069620",26.50,11.30,0,297.26,343.85,2.7,0.7,0.009,958582.9,958582.9,32707,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223534,1811774.00
04/03/2017 08:45,2,0.115,ACTIVE,211.93,301.17,59.981,1491223503,"201051344000988","219011344069620",20.20,9.30,0,295.46,302.68,2.4,0.4,0.000,596522.0,596522.0,33214,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223535,1811775.00
04/03/2017 08:45,2,0.201,ALERT,211.70,336.94,59.981,1491223503,"201051344001025","219011344069620",26.92,9.70,0,297.57,340.55,5.5,3.4,0.004,653098.2,653098.2,33290,0,0,0,L,1122011218,0,121.33,121.10,0002,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223537,1811776.00
04/03/2017 08:45,2,0.189,ALERT,212.16,336.94,59.959,1491223503,"201051344000458","219011344069620",28.01,11.00,0,297.26,342.05,5.4,3.3,0.004,661991.9,661991.9,32801,0,0,0,L,1122011218,0,121.10,121.78,0002,8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223539,1811777.00
04/03/2017 08:45,2,0.189,ALERT,212.61,338.44,59.970,1491223503,"201051344000853","219011344069620",25.96,10.00,0,296.96,347.16,5.0,2.9,0.004,662243.6,662243.6,32646,0,0,0,L,1122011218,0,121.55,122.01,0002,10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223541,1811778.00
04/03/2017 08:45,2,0.207,ALERT,212.38,338.74,60.002,1491223503,"201051344000685","219011344069620",25.76,10.30,0,297.26,341.15,5.5,3.3,0.004,654081.1,654081.1,32987,0,0,0,L,1122011218,0,122.46,121.10,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223542,1811779.00
04/03/2017 08:45,2,0.217,ACTIVE,212.16,338.44,59.928,1491223503,"201051344000917","219011344069620",25.07,11.30,0,296.66,341.15,5.5,3.4,0.009,650743.4,650743.4,32971,0,0,0,L,1122011218,0,121.55,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223543,1811780.00
04/03/2017 08:45,2,0.186,ACTIVE,212.38,338.14,59.975,1491223503,"201051344001145","219011344069620",26.58,10.00,0,298.17,341.45,5.0,2.9,0.009,658569.7,658569.7,32820,0,0,0,L,1122011218,0,121.78,121.33,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223544,1811781.00
04/03/2017 08:45,2,0.223,ALERT,212.16,337.84,59.975,1491223503,"201051344000651","219011344069620",25.64,9.70,0,297.26,340.55,5.8,3.7,0.000,647239.1,647239.1,33179,0,0,0,L,1122011218,0,122.01,120.88,0002,7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223546,1811782.00
04/03/2017 08:45,2,0.072,ACTIVE,210.80,328.82,59.975,1491223503,"274151322000088","219011344069620",27.91,11.30,0,296.06,336.64,2.0,0.1,0.000,870234.1,870234.1,32692,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223547,1811783.00
04/03/2017 08:45,2,0.074,ALERT,211.70,318.61,59.965,1491223503,"274151322000068","219011344069620",25.88,11.00,0,294.86,403.37,1.9,0.0,0.000,749315.7,749315.7,33685,0,0,0,L,1151911521,0,121.78,122.01,0002,10,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223549,1811784.00
04/03/2017 08:45,2,0.211,ALERT,211.93,336.34,59.981,1491223503,"201051344001135","219011344069620",26.10,10.30,0,298.17,340.25,5.6,3.5,0.004,643058.9,643058.9,33192,0,0,0,L,1122011218,0,121.55,121.10,0002,9,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223551,1811785.00
04/03/2017 08:45,2,0.215,ALERT,211.93,337.84,59.975,1491223503,"201051344000594","219011344069620",25.43,10.30,0,296.66,347.46,5.5,3.4,0.004,663749.2,663749.2,33047,0,0,0,L,1122011218,0,121.10,121.33,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223552,1811786.00
04/03/2017 08:45,2,0.217,ACTIVE,212.16,337.54,59.954,1491223503,"201051344001203","219011344069620",25.80,10.00,0,297.57,345.96,5.7,3.6,0.004,651564.4,651564.4,33249,0,0,0,L,1122011218,0,122.23,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223553,1811787.00
04/03/2017 08:45,2,0.082,ACTIVE,211.25,330.63,59.965,1491223503,"274151322000054","219011344069620",27.97,12.30,0,296.66,335.74,2.3,0.3,0.000,888561.4,888561.4,32591,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223554,1811788.00
04/03/2017 08:45,2,0.199,ALERT,212.38,337.54,59.975,1491223503,"201051344000867","219011344069620",26.14,10.70,0,295.76,348.66,5.3,3.2,0.004,648793.5,648793.5,33210,0,0,0,L,1122011218,0,121.55,121.55,0002,8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223556,1811789.00
04/03/2017 08:45,2,0.240,ALERT,211.93,338.44,59.965,1491223503,"201051344001093","219011344069620",26.40,11.00,0,298.17,342.05,6.5,4.3,0.004,650428.6,650428.6,33066,0,0,0,L,1122011218,0,121.55,121.33,0002,10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223558,1811790.00
04/03/2017 08:45,2,0.148,ACTIVE,211.93,338.14,59.965,1491223503,"201051344000900","219011344069620",25.33,9.70,0,296.66,354.37,3.9,1.8,0.009,669937.9,669937.9,32559,0,0,0,L,1122011218,0,121.33,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223559,1811791.00
04/03/2017 08:45,2,0.191,ALERT,212.38,337.24,59.965,1491223503,"201051344000648","219011344069620",28.27,9.30,0,295.76,340.85,5.5,3.4,0.004,659564.9,659564.9,32629,0,0,0,L,1122011218,0,120.88,122.01,0002,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223561,1811792.00
04/03/2017 08:45,2,0.209,ALERT,212.16,336.94,60.002,1491223503,"201051344000569","219011344069620",26.32,10.30,0,297.87,341.75,5.6,3.5,0.000,672130.2,672130.2,32537,0,0,0,L,1122011218,0,120.65,122.01,0002,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223562,1811793.00
04/03/2017 08:45,2,0.209,ALERT,212.16,337.24,59.975,1491223503,"201051344000983","219011344069620",24.31,10.30,0,296.96,345.66,5.2,3.0,0.004,662895.8,662895.8,32735,0,0,0,L,1122011218,0,121.10,121.55,0002,9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223564,1811794.00
04/03/2017 08:45,2,0.189,ALERT,212.38,338.14,59.996,1491223503,"201051344001158","219011344069620",25.72,9.70,0,296.06,348.06,5.0,2.9,0.004,648804.1,648804.1,33086,0,0,0,L,1122011218,0,121.10,121.55,0002,9,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223566,1811795.00
04/03/2017 08:45,2,0.215,ACTIVE,212.61,339.04,59.970,1491223503,"201051344000576","219011344069620",25.09,9.70,0,297.57,350.17,5.5,3.4,0.004,662770.5,662770.5,32610,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223567,1811796.00
04/03/2017 08:45,2,0.115,ALERT,211.48,333.63,59.949,1491223503,"274151322000087","219011344069620",26.24,12.00,0,296.06,337.24,3.0,1.0,0.000,860437.8,860437.8,32966,0,0,0,L,1151911521,0,121.55,121.78,0002,11,0,0,0,0,0,0,12,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491223569,1811797.00
04/03/2017 09:00,2,0.238,ALERT,212.61,339.65,59.959,1491224404,"274151322000085","219011344069620",26.26,12.70,0,297.57,342.05,6.4,4.2,0.031,885975.6,885975.6,32655,0,0,0,L,1151911521,0,122.46,122.23,0002,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224407,1811798.00
04/03/2017 09:00,2,0.328,ACTIVE,213.51,341.45,59.954,1491224404,"201051344000633","219011344069620",28.11,10.30,0,296.96,345.06,9.4,7.1,0.040,648377.9,648377.9,33184,0,0,0,L,1122011218,0,122.23,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224408,1811799.00
04/03/2017 09:00,2,0.326,ALERT,212.83,339.65,59.959,1491224404,"201051344000469","219011344069620",29.12,10.00,0,298.47,343.25,9.7,7.4,0.040,651056.8,651056.8,33146,0,0,0,L,1122011218,0,121.33,122.23,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224410,1811800.00
04/03/2017 09:00,2,0.326,ACTIVE,211.93,338.74,59.991,1491224404,"201051344000646","219011344069620",29.40,10.70,0,298.47,342.65,9.7,7.5,0.049,644732.5,644732.5,33049,0,0,0,L,1122011218,0,122.01,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224411,1811801.00
04/03/2017 09:00,2,0.266,ALERT,212.38,340.55,59.949,1491224404,"274151322000052","219011344069620",27.75,12.70,0,297.57,342.65,7.5,5.3,0.027,917403.2,917403.2,32422,0,0,0,L,1151911521,0,121.55,122.46,0002,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224412,1811802.00
04/03/2017 09:00,2,0.342,ACTIVE,212.38,339.34,59.986,1491224404,"201051344000585","219011344069620",29.28,11.30,0,298.77,343.25,10.2,7.9,0.040,655470.7,655470.7,33205,0,0,0,L,1122011218,0,121.55,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224413,1811803.00
04/03/2017 09:00,2,0.328,ACTIVE,212.38,338.74,59.959,1491224404,"201051344001230","219011344069620",28.71,10.70,0,299.37,341.75,9.6,7.3,0.040,649037.8,649037.8,32926,0,0,0,L,1122011218,0,122.01,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224414,1811804.00
04/03/2017 09:00,2,0.344,ACTIVE,212.83,339.34,59.965,1491224404,"201051344000582","219011344069620",27.83,10.70,0,299.67,343.55,9.7,7.5,0.040,639081.7,639081.7,33122,0,0,0,L,1122011218,0,122.01,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224415,1811805.00
04/03/2017 09:00,2,0.359,ACTIVE,212.16,338.44,59.922,1491224404,"201051344000955","219011344069620",28.84,10.70,0,299.07,342.05,10.5,8.2,0.044,657197.0,657197.0,33012,0,0,0,L,1122011218,0,121.33,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224416,1811806.00
04/03/2017 09:00,2,0.152,ALERT,212.61,344.15,59.965,1491224404,"274151322000094","219011344069620",31.89,11.00,0,296.96,401.26,4.9,2.8,0.022,748748.5,748748.5,33762,0,0,0,L,1151911521,0,121.55,122.68,0002,8,0,0,0,0,0,0,11,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224418,1811807.00
04/03/2017 09:00,2,0.354,ALERT,212.38,338.74,59.959,1491224404,"201051344000579","219011344069620",28.59,11.00,0,299.67,342.95,10.3,8.0,0.035,668639.3,668639.3,32978,0,0,0,L,1122011218,0,121.10,121.55,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224420,1811808.00
04/03/2017 09:00,2,0.359,ACTIVE,211.93,337.84,59.975,1491224404,"201051344000890","219011344069620",29.04,11.30,0,299.97,342.35,10.6,8.3,0.044,651000.8,651000.8,33129,0,0,0,L,1122011218,0,121.78,120.65,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224420,1811809.00
04/03/2017 09:00,2,0.340,ACTIVE,212.16,338.44,59.991,1491224404,"201051344000438","219011344069620",29.74,10.70,0,299.07,343.85,10.3,8.0,0.040,653916.4,653916.4,33102,0,0,0,L,1122011218,0,122.01,121.33,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224421,1811810.00
04/03/2017 09:00,2,0.381,ACTIVE,212.38,338.44,59.959,1491224404,"201051344000417","219011344069620",19.26,10.30,0,298.17,357.38,7.5,5.3,0.031,621412.4,621412.4,33415,0,0,0,L,1122011218,0,121.78,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224422,1811811.00
04/03/2017 09:00,2,0.252,ACTIVE,211.70,336.94,60.007,1491224404,"274151322000083","219011344069620",27.33,12.30,0,297.57,342.35,7.0,4.8,0.027,908275.1,908275.1,32478,0,0,0,L,1151911521,0,121.33,122.01,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224423,1811812.00
04/03/2017 09:00,2,0.256,ACTIVE,212.16,338.44,59.959,1491224404,"274151322000076","219011344069620",28.65,12.70,0,320.41,357.38,7.4,5.2,0.040,967795.4,967795.4,32586,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224424,1811813.00
04/03/2017 09:00,2,0.328,ACTIVE,212.16,338.44,59.959,1491224404,"201051344000868","219011344069620",28.82,10.70,0,299.07,342.95,9.6,7.3,0.040,649726.1,649726.1,33177,0,0,0,L,1122011218,0,121.10,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224425,1811814.00
04/03/2017 09:00,2,0.248,ACTIVE,211.70,337.84,59.965,1491224404,"274151322000095","219011344069620",27.87,12.00,0,308.09,356.78,7.1,4.9,0.031,958583.6,958583.6,32708,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224426,1811815.00
04/03/2017 09:00,2,0.119,ACTIVE,212.16,301.77,59.959,1491224404,"201051344000988","219011344069620",21.59,10.00,0,296.96,303.58,2.6,0.6,0.000,596522.1,596522.1,33215,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224427,1811816.00
04/03/2017 09:00,2,0.338,ACTIVE,211.93,338.14,59.981,1491224404,"201051344001025","219011344069620",29.20,10.30,0,298.77,342.65,10.1,7.8,0.044,653099.6,653099.6,33292,0,0,0,L,1122011218,0,121.55,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224428,1811817.00
04/03/2017 09:00,2,0.330,ACTIVE,212.38,338.14,59.970,1491224404,"201051344000458","219011344069620",29.00,11.70,0,298.47,342.95,9.8,7.5,0.044,661993.2,661993.2,32803,0,0,0,L,1122011218,0,121.33,121.78,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224429,1811818.00
04/03/2017 09:00,2,0.312,ACTIVE,212.83,339.65,59.965,1491224404,"201051344000853","219011344069620",29.52,10.70,0,298.77,344.45,9.4,7.1,0.044,662244.8,662244.8,32648,0,0,0,L,1122011218,0,121.78,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224430,1811819.00
04/03/2017 09:00,2,0.328,ACTIVE,212.38,339.65,59.933,1491224404,"201051344000685","219011344069620",28.90,10.70,0,298.77,343.85,9.6,7.4,0.049,654082.4,654082.4,32989,0,0,0,L,1122011218,0,122.46,121.10,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224430,1811820.00
04/03/2017 09:00,2,0.334,ALERT,212.38,339.04,59.965,1491224404,"201051344000917","219011344069620",28.86,11.70,0,297.26,343.55,9.8,7.5,0.053,650744.8,650744.8,32972,0,0,0,L,1122011218,0,121.78,121.55,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224432,1811821.00
04/03/2017 09:00,2,0.320,ALERT,212.38,339.65,60.002,1491224404,"201051344001145","219011344069620",29.10,10.70,0,299.37,343.55,9.4,7.2,0.044,658570.9,658570.9,32821,0,0,0,L,1122011218,0,121.78,121.33,0002,10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224434,1811822.00
04/03/2017 09:00,2,0.344,ACTIVE,212.16,338.74,59.970,1491224404,"201051344000651","219011344069620",28.59,10.00,0,298.47,342.95,10.0,7.7,0.044,647240.5,647240.5,33181,0,0,0,L,1122011218,0,122.23,120.88,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224435,1811823.00
04/03/2017 09:00,2,0.232,ALERT,211.48,337.24,59.959,1491224404,"274151322000088","219011344069620",27.14,12.30,0,297.57,341.45,6.4,4.2,0.027,870234.6,870234.6,32693,0,0,0,L,1151911521,0,122.01,121.55,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224437,1811824.00
04/03/2017 09:00,2,0.176,ALERT,212.16,358.58,59.986,1491224404,"274151322000068","219011344069620",33.36,12.30,0,296.66,402.46,6.0,3.8,0.027,749316.2,749316.2,33687,0,0,0,L,1151911521,0,121.78,122.23,0002,10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224438,1811825.00
04/03/2017 09:00,2,0.346,ACTIVE,211.93,337.54,59.970,1491224404,"201051344001135","219011344069620",28.94,10.70,0,299.67,342.05,10.2,7.9,0.049,643060.3,643060.3,33194,0,0,0,L,1122011218,0,121.78,121.10,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224440,1811826.00
04/03/2017 09:00,2,0.332,ACTIVE,212.38,339.04,59.975,1491224404,"201051344000594","219011344069620",29.24,11.00,0,298.77,342.95,9.9,7.6,0.044,663750.5,663750.5,33049,0,0,0,L,1122011218,0,121.33,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224441,1811827.00
04/03/2017 09:00,2,0.348,ALERT,212.38,338.14,59.970,1491224404,"201051344001203","219011344069620",27.91,10.70,0,299.67,343.85,9.9,7.6,0.044,651565.8,651565.8,33250,0,0,0,L,1122011218,0,122.46,121.10,0002,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224443,1811828.00
04/03/2017 09:00,2,0.240,ALERT,211.48,337.54,59.970,1491224404,"274151322000054","219011344069620",27.43,14.00,0,297.87,341.75,6.7,4.6,0.035,888562.0,888562.0,32592,0,0,0,L,1151911521,0,121.78,121.55,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224444,1811829.00
04/03/2017 09:00,2,0.338,ACTIVE,212.83,338.44,59.965,1491224404,"201051344000867","219011344069620",27.99,11.30,0,297.87,342.95,9.6,7.3,0.044,648794.8,648794.8,33212,0,0,0,L,1122011218,0,121.55,121.78,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224445,1811830.00
04/03/2017 09:00,2,0.365,ACTIVE,212.16,339.04,59.975,1491224404,"201051344001093","219011344069620",29.34,11.70,0,299.07,343.25,10.9,8.6,0.044,650430.2,650430.2,33068,0,0,0,L,1122011218,0,121.78,121.10,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224446,1811831.00
04/03/2017 09:00,2,0.273,ALERT,212.38,339.34,59.975,1491224404,"201051344000900","219011344069620",28.80,10.30,0,298.77,342.95,8.0,5.8,0.044,669938.8,669938.8,32560,0,0,0,L,1122011218,0,121.33,121.78,0002,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224448,1811832.00
04/03/2017 09:00,2,0.334,ACTIVE,212.83,339.65,59.970,1491224404,"201051344000648","219011344069620",29.08,10.00,0,298.47,343.55,9.9,7.6,0.040,659566.3,659566.3,32631,0,0,0,L,1122011218,0,121.10,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224449,1811833.00
04/03/2017 09:00,2,0.340,ACTIVE,212.38,339.04,59.970,1491224404,"201051344000569","219011344069620",28.23,11.00,0,299.67,343.55,9.8,7.5,0.044,672131.6,672131.6,32539,0,0,0,L,1122011218,0,120.88,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224450,1811834.00
04/03/2017 09:00,2,0.326,ACTIVE,212.38,338.74,59.965,1491224404,"201051344000983","219011344069620",29.08,11.00,0,299.37,342.95,9.7,7.4,0.044,662897.1,662897.1,32737,0,0,0,L,1122011218,0,121.33,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224451,1811835.00
04/03/2017 09:00,2,0.320,ACTIVE,212.61,338.74,59.981,1491224404,"201051344001158","219011344069620",28.29,10.30,0,298.47,343.25,9.2,6.9,0.044,648805.3,648805.3,33088,0,0,0,L,1122011218,0,121.10,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224452,1811836.00
04/03/2017 09:00,2,0.328,ALERT,213.06,340.55,59.965,1491224404,"201051344000576","219011344069620",29.00,10.00,0,299.07,343.55,9.7,7.4,0.040,662771.8,662771.8,32611,0,0,0,L,1122011218,0,121.55,121.78,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224454,1811837.00
04/03/2017 09:00,2,0.254,ACTIVE,211.70,336.94,59.922,1491224404,"274151322000087","219011344069620",27.47,13.30,0,296.66,342.35,7.1,4.9,0.031,860438.5,860438.5,32968,0,0,0,L,1151911521,0,121.55,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224455,1811838.00
04/03/2017 09:00,2,0.324,ACTIVE,212.83,339.95,60.012,1491224404,"201051344000645","219011344069620",28.03,11.00,0,298.47,344.76,9.2,7.0,0.044,661919.9,661919.9,32649,0,0,0,L,1122011218,1,121.78,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491224455,1811839.00
04/03/2017 09:15,2,0.387,ACTIVE,213.06,341.45,59.996,1491225303,"201051344000645","219011344069620",29.10,11.70,0,333.93,349.86,11.4,9.1,0.062,661922.3,661922.3,32650,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225304,1811840.00
04/03/2017 09:15,2,0.318,ACTIVE,211.70,338.74,59.938,1491225303,"274151322000085","219011344069620",27.45,14.00,0,334.54,348.36,8.9,6.6,0.049,885977.4,885977.4,32657,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225305,1811841.00
04/03/2017 09:15,2,0.410,ACTIVE,213.06,341.75,59.986,1491225303,"201051344000633","219011344069620",28.41,11.00,0,333.93,351.07,11.9,9.5,0.066,648380.6,648380.6,33185,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225306,1811842.00
04/03/2017 09:15,2,0.414,ACTIVE,212.83,339.65,59.965,1491225303,"201051344000469","219011344069620",28.96,10.70,0,332.73,349.56,12.2,9.8,0.071,651059.4,651059.4,33148,0,0,0,L,1122011218,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225307,1811843.00
04/03/2017 09:15,2,0.424,ACTIVE,212.16,339.95,59.975,1491225303,"201051344000646","219011344069620",29.58,11.30,0,332.13,348.66,12.7,10.3,0.066,644735.3,644735.3,33050,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225307,1811844.00
04/03/2017 09:15,2,0.350,ACTIVE,211.25,336.94,59.970,1491225303,"274151322000052","219011344069620",27.79,13.70,0,333.63,344.45,9.9,7.6,0.049,917405.3,917405.3,32424,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225308,1811845.00
04/03/2017 09:15,2,0.479,ACTIVE,212.61,340.25,59.970,1491225303,"201051344000585","219011344069620",22.84,11.70,0,331.53,348.96,11.1,8.8,0.057,655473.5,655473.5,33206,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225309,1811846.00
04/03/2017 09:15,2,0.430,ACTIVE,212.38,339.34,59.981,1491225303,"201051344001230","219011344069620",27.95,11.30,0,332.43,347.76,12.2,9.8,0.066,649040.5,649040.5,32927,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225310,1811847.00
04/03/2017 09:15,2,0.438,ACTIVE,213.06,341.15,59.970,1491225303,"201051344000582","219011344069620",28.33,11.30,0,332.73,349.26,12.6,10.2,0.075,639084.5,639084.5,33123,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225311,1811848.00
04/03/2017 09:15,2,0.455,ACTIVE,212.16,339.34,59.970,1491225303,"201051344000955","219011344069620",28.96,11.70,0,331.23,347.76,13.4,11.0,0.071,657200.0,657200.0,33013,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225312,1811849.00
04/03/2017 09:15,2,0.195,ACTIVE,211.48,400.36,59.965,1491225303,"274151322000094","219011344069620",37.73,13.30,0,335.44,419.60,7.5,5.3,0.040,748750.1,748750.1,33764,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225313,1811850.00
04/03/2017 09:15,2,0.434,ACTIVE,212.61,339.65,59.975,1491225303,"201051344000579","219011344069620",28.27,12.00,0,333.33,350.17,12.4,10.1,0.062,668642.1,668642.1,32980,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225314,1811851.00
04/03/2017 09:15,2,0.459,ACTIVE,212.38,339.65,59.933,1491225303,"201051344000890","219011344069620",28.37,12.00,0,331.83,348.36,13.2,10.8,0.066,651003.8,651003.8,33130,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225315,1811852.00
04/03/2017 09:15,2,0.451,ACTIVE,212.61,340.55,59.975,1491225303,"201051344000438","219011344069620",28.47,11.30,0,333.63,349.26,13.1,10.7,0.066,653919.3,653919.3,33103,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225316,1811853.00
04/03/2017 09:15,2,0.449,ACTIVE,212.83,339.34,59.981,1491225303,"201051344000417","219011344069620",19.42,11.00,0,332.13,345.66,8.8,6.6,0.044,621414.2,621414.2,33416,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225317,1811854.00
04/03/2017 09:15,2,0.322,ACTIVE,211.70,338.74,59.970,1491225303,"274151322000083","219011344069620",27.81,13.30,0,333.33,344.45,9.1,6.8,0.049,908277.1,908277.1,32479,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225317,1811855.00
04/03/2017 09:15,2,0.332,ACTIVE,212.16,339.65,59.986,1491225303,"274151322000076","219011344069620",28.96,13.30,0,334.84,345.06,9.8,7.5,0.053,967797.5,967797.5,32587,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225318,1811856.00
04/03/2017 09:15,2,0.393,ACTIVE,212.38,339.34,59.991,1491225303,"201051344000868","219011344069620",29.00,11.00,0,332.43,349.56,11.6,9.3,0.057,649728.8,649728.8,33178,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225319,1811857.00
04/03/2017 09:15,2,0.330,ACTIVE,211.48,336.34,59.975,1491225303,"274151322000095","219011344069620",27.85,12.70,0,333.93,343.85,9.3,7.1,0.044,958585.7,958585.7,32709,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225320,1811858.00
04/03/2017 09:15,2,0.119,ACTIVE,212.38,302.07,59.981,1491225303,"201051344000988","219011344069620",21.73,10.30,0,297.26,306.28,2.6,0.6,0.000,596522.2,596522.2,33216,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225321,1811859.00
04/03/2017 09:15,2,0.432,ACTIVE,212.38,339.34,59.975,1491225303,"201051344001025","219011344069620",28.67,11.00,0,332.43,348.96,12.6,10.2,0.066,653102.4,653102.4,33293,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225322,1811860.00
04/03/2017 09:15,2,0.393,ACTIVE,212.61,338.74,59.986,1491225303,"201051344000458","219011344069620",29.20,12.30,0,333.33,348.66,11.6,9.3,0.057,661995.8,661995.8,32804,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225323,1811861.00
04/03/2017 09:15,2,0.383,ACTIVE,213.29,340.85,59.981,1491225303,"201051344000853","219011344069620",28.82,11.30,0,333.93,350.77,11.3,8.9,0.062,662247.4,662247.4,32649,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225324,1811862.00
04/03/2017 09:15,2,0.422,ACTIVE,212.83,341.15,59.991,1491225303,"201051344000685","219011344069620",27.73,11.30,0,332.73,349.26,11.8,9.5,0.066,654085.2,654085.2,32990,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225325,1811863.00
04/03/2017 09:15,2,0.410,ACTIVE,212.83,340.55,59.981,1491225303,"201051344000917","219011344069620",29.26,12.30,0,332.43,349.26,12.2,9.9,0.071,650747.5,650747.5,32974,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225326,1811864.00
04/03/2017 09:15,2,0.410,ACTIVE,212.61,340.55,59.996,1491225303,"201051344001145","219011344069620",28.31,11.30,0,333.93,349.26,11.8,9.5,0.062,658573.6,658573.6,32823,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225327,1811865.00
04/03/2017 09:15,2,0.426,ACTIVE,212.83,340.55,59.991,1491225303,"201051344000651","219011344069620",28.63,10.70,0,333.03,348.96,12.4,10.0,0.066,647243.4,647243.4,33182,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225328,1811866.00
04/03/2017 09:15,2,0.291,ACTIVE,211.48,337.54,60.012,1491225303,"274151322000088","219011344069620",27.53,13.30,0,333.63,343.85,8.1,5.9,0.049,870236.4,870236.4,32695,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225328,1811867.00
04/03/2017 09:15,2,0.213,ACTIVE,212.16,401.86,59.986,1491225303,"274151322000068","219011344069620",37.77,14.70,0,336.34,427.11,8.1,5.9,0.040,749317.9,749317.9,33689,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225329,1811868.00
04/03/2017 09:15,2,0.424,ACTIVE,212.38,339.04,59.975,1491225303,"201051344001135","219011344069620",29.00,11.30,0,331.53,347.76,12.4,10.1,0.066,643063.1,643063.1,33195,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225330,1811869.00
04/03/2017 09:15,2,0.393,ACTIVE,212.38,339.34,59.986,1491225303,"201051344000594","219011344069620",29.08,11.70,0,332.13,349.26,11.6,9.3,0.062,663753.2,663753.2,33050,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225331,1811870.00
04/03/2017 09:15,2,0.410,ACTIVE,212.83,339.34,59.986,1491225303,"201051344001203","219011344069620",29.44,11.30,0,333.63,349.86,12.2,9.9,0.071,651568.6,651568.6,33252,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225332,1811871.00
04/03/2017 09:15,2,0.305,ACTIVE,211.48,338.44,60.002,1491225303,"274151322000054","219011344069620",27.61,15.30,0,333.63,343.85,8.5,6.3,0.040,888563.9,888563.9,32594,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225333,1811872.00
04/03/2017 09:15,2,0.383,ACTIVE,213.06,338.74,59.975,1491225303,"201051344000867","219011344069620",29.10,12.00,0,333.03,348.96,11.3,9.0,0.062,648797.3,648797.3,33213,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225334,1811873.00
04/03/2017 09:15,2,0.438,ACTIVE,212.61,340.55,60.007,1491225303,"201051344001093","219011344069620",29.46,12.00,0,333.33,348.96,13.1,10.7,0.053,650433.2,650433.2,33069,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225335,1811874.00
04/03/2017 09:15,2,0.342,ACTIVE,212.61,339.95,59.981,1491225303,"201051344000900","219011344069620",27.89,11.30,0,333.33,348.96,9.7,7.4,0.057,669941.0,669941.0,32562,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225336,1811875.00
04/03/2017 09:15,2,0.396,ACTIVE,212.83,339.34,59.986,1491225303,"201051344000648","219011344069620",28.31,10.70,0,333.63,349.56,11.4,9.1,0.062,659568.9,659568.9,32632,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225337,1811876.00
04/03/2017 09:15,2,0.389,ACTIVE,212.83,339.65,59.996,1491225303,"201051344000569","219011344069620",29.20,11.70,0,333.03,349.56,11.5,9.2,0.062,672134.2,672134.2,32540,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225338,1811877.00
04/03/2017 09:15,2,0.377,ACTIVE,212.83,338.74,59.986,1491225303,"201051344000983","219011344069620",29.50,11.70,0,332.73,349.56,11.3,9.0,0.062,662899.7,662899.7,32738,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225338,1811878.00
