ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 09:15,2,0.379,ACTIVE,212.83,339.34,59.996,1491225303,"201051344001158","219011344069620",28.25,11.30,0,333.33,349.56,10.8,8.5,0.062,648807.8,648807.8,33089,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225339,1811879.00
04/03/2017 09:15,2,0.371,ACTIVE,213.29,340.55,59.970,1491225303,"201051344000576","219011344069620",29.40,11.00,0,333.33,349.86,11.1,8.8,0.053,662774.4,662774.4,32613,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225340,1811880.00
04/03/2017 09:15,2,0.312,ACTIVE,211.48,338.14,59.986,1491225303,"274151322000087","219011344069620",27.31,14.70,0,333.93,344.15,8.6,6.4,0.040,860440.5,860440.5,32969,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491225341,1811881.00
04/03/2017 09:30,2,0.355,ACTIVE,213.06,339.65,60.049,1491226204,"201051344000645","219011344069620",28.19,12.00,0,334.24,346.86,10.2,7.9,0.049,661924.0,661924.0,32651,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226205,1811882.00
04/03/2017 09:30,2,0.279,ACTIVE,211.70,336.04,59.991,1491226204,"274151322000085","219011344069620",27.57,14.70,0,333.93,342.05,7.8,5.6,0.035,885978.5,885978.5,32658,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226206,1811883.00
04/03/2017 09:30,2,0.373,ACTIVE,213.29,340.85,60.002,1491226204,"201051344000633","219011344069620",28.17,11.70,0,333.03,348.36,10.7,8.4,0.049,648382.4,648382.4,33186,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226206,1811884.00
04/03/2017 09:30,2,0.377,ACTIVE,212.83,339.34,59.996,1491226204,"201051344000469","219011344069620",28.65,11.30,0,331.23,346.86,10.9,8.6,0.053,651061.3,651061.3,33149,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226207,1811885.00
04/03/2017 09:30,2,0.379,ACTIVE,212.38,339.34,59.996,1491226204,"201051344000646","219011344069620",29.14,12.00,0,332.43,346.86,11.2,8.9,0.053,644737.2,644737.2,33051,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226208,1811886.00
04/03/2017 09:30,2,0.311,ACTIVE,211.70,339.34,60.007,1491226204,"274151322000052","219011344069620",28.01,14.00,0,333.33,342.05,8.8,6.6,0.044,917406.7,917406.7,32425,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226209,1811887.00
04/03/2017 09:30,2,0.395,ACTIVE,212.61,340.55,59.996,1491226204,"201051344000585","219011344069620",29.38,12.30,0,333.03,346.86,11.8,9.4,0.062,655475.5,655475.5,33207,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226210,1811888.00
04/03/2017 09:30,2,0.375,ACTIVE,212.61,339.34,59.975,1491226204,"201051344001230","219011344069620",28.78,11.70,0,332.73,346.56,11.0,8.7,0.057,649042.3,649042.3,32928,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226211,1811889.00
04/03/2017 09:30,2,0.387,ACTIVE,213.06,339.65,60.018,1491226204,"201051344000582","219011344069620",28.65,11.70,0,333.93,347.16,11.2,8.9,0.057,639086.4,639086.4,33124,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226212,1811890.00
04/03/2017 09:30,2,0.406,ACTIVE,212.16,339.34,60.002,1491226204,"201051344000955","219011344069620",28.75,12.00,0,331.83,345.96,11.9,9.5,0.062,657202.1,657202.1,33014,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226213,1811891.00
04/03/2017 09:30,2,0.178,ACTIVE,211.93,377.82,59.996,1491226204,"274151322000094","219011344069620",35.50,13.70,0,334.24,404.57,6.4,4.3,0.035,748750.8,748750.8,33765,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226214,1811892.00
04/03/2017 09:30,2,0.391,ACTIVE,212.83,338.74,60.002,1491226204,"201051344000579","219011344069620",29.26,12.30,0,333.33,346.26,11.6,9.3,0.053,668644.1,668644.1,32981,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226215,1811893.00
04/03/2017 09:30,2,0.406,ACTIVE,212.38,339.34,60.002,1491226204,"201051344000890","219011344069620",29.14,12.30,0,332.43,346.56,12.0,9.7,0.062,651005.8,651005.8,33131,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226215,1811894.00
04/03/2017 09:30,2,0.395,ACTIVE,212.83,340.55,60.034,1491226204,"201051344000438","219011344069620",29.54,11.70,0,333.93,346.56,11.8,9.5,0.062,653921.3,653921.3,33104,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226216,1811895.00
04/03/2017 09:30,2,0.410,ACTIVE,212.83,339.34,60.012,1491226204,"201051344000417","219011344069620",19.68,11.30,0,332.43,345.36,8.2,6.0,0.035,621415.5,621415.5,33417,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226217,1811896.00
04/03/2017 09:30,2,0.293,ACTIVE,211.70,338.44,60.002,1491226204,"274151322000083","219011344069620",27.39,14.00,0,333.03,342.35,8.2,5.9,0.031,908278.3,908278.3,32480,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226218,1811897.00
04/03/2017 09:30,2,0.305,ACTIVE,212.38,337.54,59.991,1491226204,"274151322000076","219011344069620",28.61,14.30,0,334.54,342.35,8.8,6.6,0.044,967798.8,967798.8,32588,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226219,1811898.00
04/03/2017 09:30,2,0.377,ACTIVE,212.61,339.34,60.007,1491226204,"201051344000868","219011344069620",27.99,11.70,0,332.43,346.56,10.7,8.4,0.053,649730.5,649730.5,33179,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226220,1811899.00
04/03/2017 09:30,2,0.299,ACTIVE,211.70,337.54,60.012,1491226204,"274151322000095","219011344069620",27.91,13.70,0,333.63,341.15,8.5,6.2,0.044,958586.8,958586.8,32710,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226221,1811900.00
04/03/2017 09:30,2,0.352,ACTIVE,212.61,340.55,60.023,1491226204,"201051344000988","219011344069620",18.37,11.70,0,297.87,344.76,6.6,4.4,0.027,596523.1,596523.1,33217,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226222,1811901.00
04/03/2017 09:30,2,0.398,ACTIVE,212.61,339.04,59.996,1491226204,"201051344001025","219011344069620",28.01,11.70,0,332.73,347.16,11.3,9.0,0.062,653104.3,653104.3,33294,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226223,1811902.00
04/03/2017 09:30,2,0.367,ACTIVE,212.83,339.65,60.012,1491226204,"201051344000458","219011344069620",29.36,13.00,0,332.73,345.96,10.9,8.6,0.053,661997.6,661997.6,32805,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226224,1811903.00
04/03/2017 09:30,2,0.361,ACTIVE,213.29,341.15,60.012,1491226204,"201051344000853","219011344069620",28.82,12.00,0,334.54,347.76,10.6,8.3,0.053,662249.2,662249.2,32650,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226225,1811904.00
04/03/2017 09:30,2,0.369,ACTIVE,212.83,340.55,60.007,1491226204,"201051344000685","219011344069620",29.48,12.00,0,333.33,348.06,11.1,8.7,0.062,654087.0,654087.0,32991,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226226,1811905.00
04/03/2017 09:30,2,0.375,ACTIVE,212.61,340.55,60.007,1491226204,"201051344000917","219011344069620",29.44,13.00,0,332.73,348.06,11.2,8.9,0.062,650749.4,650749.4,32975,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226227,1811906.00
04/03/2017 09:30,2,0.365,ACTIVE,212.61,340.25,59.996,1491226204,"201051344001145","219011344069620",29.44,11.70,0,334.84,347.16,10.9,8.6,0.057,658575.4,658575.4,32824,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226228,1811907.00
04/03/2017 09:30,2,0.398,ACTIVE,212.61,340.25,60.018,1491226204,"201051344000651","219011344069620",28.35,11.30,0,333.63,346.86,11.5,9.1,0.062,647245.3,647245.3,33183,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226229,1811908.00
04/03/2017 09:30,2,0.275,ACTIVE,211.48,338.14,59.996,1491226204,"274151322000088","219011344069620",27.08,14.00,0,332.73,340.85,7.6,5.4,0.040,870237.5,870237.5,32696,0,0,0,L,1151911521,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226230,1811909.00
04/03/2017 09:30,2,0.199,ACTIVE,212.38,395.25,60.002,1491226204,"274151322000068","219011344069620",37.13,15.30,0,334.84,408.18,7.5,5.4,0.027,749318.8,749318.8,33690,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226230,1811910.00
04/03/2017 09:30,2,0.395,ACTIVE,212.16,339.04,59.970,1491226204,"201051344001135","219011344069620",29.34,12.00,0,333.63,345.96,11.8,9.4,0.062,643065.1,643065.1,33196,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226231,1811911.00
04/03/2017 09:30,2,0.375,ACTIVE,212.38,339.04,59.996,1491226204,"201051344000594","219011344069620",29.00,12.00,0,331.83,346.56,11.1,8.7,0.057,663755.0,663755.0,33051,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226232,1811912.00
04/03/2017 09:30,2,0.389,ACTIVE,212.38,339.04,60.002,1491226204,"201051344001203","219011344069620",29.32,11.70,0,333.63,347.16,11.6,9.2,0.062,651570.5,651570.5,33253,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226233,1811913.00
04/03/2017 09:30,2,0.289,ACTIVE,211.70,336.64,59.991,1491226204,"274151322000054","219011344069620",27.69,15.50,0,333.03,341.45,8.1,5.9,0.035,888565.0,888565.0,32595,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226234,1811914.00
04/03/2017 09:30,2,0.373,ACTIVE,212.83,338.74,59.981,1491226204,"201051344000867","219011344069620",28.43,12.30,0,332.73,345.96,10.8,8.5,0.049,648799.1,648799.1,33214,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226235,1811915.00
04/03/2017 09:30,2,0.410,ACTIVE,212.61,339.95,59.991,1491226204,"201051344001093","219011344069620",29.60,12.70,0,333.93,347.76,12.3,9.9,0.057,650435.2,650435.2,33070,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226236,1811916.00
04/03/2017 09:30,2,0.322,ACTIVE,212.38,339.34,59.981,1491226204,"201051344000900","219011344069620",28.77,11.70,0,332.73,345.66,9.4,7.2,0.053,669942.4,669942.4,32563,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226237,1811917.00
04/03/2017 09:30,2,0.375,ACTIVE,212.83,339.04,59.986,1491226204,"201051344000648","219011344069620",29.10,11.00,0,333.03,345.96,11.1,8.8,0.053,659570.7,659570.7,32633,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226238,1811918.00
04/03/2017 09:30,2,0.379,ACTIVE,212.61,339.34,59.991,1491226204,"201051344000569","219011344069620",29.22,12.30,0,333.33,345.96,11.2,8.9,0.053,672136.0,672136.0,32541,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226239,1811919.00
04/03/2017 09:30,2,0.369,ACTIVE,212.83,338.74,59.949,1491226204,"201051344000983","219011344069620",29.32,12.00,0,332.73,345.66,11.0,8.7,0.057,662901.5,662901.5,32739,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226240,1811920.00
04/03/2017 09:30,2,0.355,ACTIVE,212.61,339.34,59.981,1491226204,"201051344001158","219011344069620",29.14,11.70,0,332.73,346.26,10.5,8.2,0.057,648809.5,648809.5,33090,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226241,1811921.00
04/03/2017 09:30,2,0.379,ACTIVE,213.06,340.55,59.965,1491226204,"201051344000576","219011344069620",28.13,11.30,0,334.24,346.26,10.8,8.5,0.053,662776.1,662776.1,32614,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226242,1811922.00
04/03/2017 09:30,2,0.297,ACTIVE,211.70,337.84,60.007,1491226204,"274151322000087","219011344069620",27.73,15.30,0,333.33,341.45,8.4,6.2,0.040,860441.6,860441.6,32970,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491226243,1811923.00
04/03/2017 09:45,2,0.377,ACTIVE,212.61,339.65,59.965,1491227103,"201051344000645","219011344069620",28.47,12.30,0,333.63,346.56,10.9,8.6,0.057,661926.3,661926.3,32652,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227104,1811924.00
04/03/2017 09:45,2,0.295,ACTIVE,211.48,337.54,59.981,1491227103,"274151322000085","219011344069620",28.03,15.00,0,333.93,342.65,8.4,6.2,0.040,885980.3,885980.3,32659,0,0,0,L,1151911521,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227105,1811925.00
04/03/2017 09:45,2,0.395,ACTIVE,212.83,340.85,59.965,1491227103,"201051344000633","219011344069620",28.39,12.00,0,332.43,348.06,11.3,9.0,0.057,648384.9,648384.9,33187,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227106,1811926.00
04/03/2017 09:45,2,0.396,ACTIVE,212.38,338.74,59.965,1491227103,"201051344000469","219011344069620",28.78,11.70,0,332.13,346.26,11.6,9.3,0.057,651063.8,651063.8,33150,0,0,0,L,1122011218,0,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227107,1811927.00
04/03/2017 09:45,2,0.420,ACTIVE,212.16,340.25,59.959,1491227103,"201051344000646","219011344069620",27.83,12.30,0,331.53,346.86,11.9,9.5,0.062,644739.9,644739.9,33052,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227108,1811928.00
04/03/2017 09:45,2,0.330,ACTIVE,211.03,339.04,59.938,1491227103,"274151322000052","219011344069620",27.81,15.00,0,333.03,343.25,9.3,7.1,0.049,917408.6,917408.6,32426,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227109,1811929.00
04/03/2017 09:45,2,0.420,ACTIVE,212.83,340.55,59.928,1491227103,"201051344000585","219011344069620",29.30,12.70,0,333.33,346.86,12.5,10.1,0.066,655478.3,655478.3,33208,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227110,1811930.00
04/03/2017 09:45,2,0.400,ACTIVE,212.38,339.34,59.965,1491227103,"201051344001230","219011344069620",28.27,12.30,0,331.53,345.96,11.6,9.2,0.062,649044.9,649044.9,32929,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227111,1811931.00
04/03/2017 09:45,2,0.406,ACTIVE,213.06,340.55,59.912,1491227103,"201051344000582","219011344069620",28.84,12.30,0,333.03,347.16,11.9,9.6,0.062,639089.1,639089.1,33125,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227112,1811932.00
04/03/2017 09:45,2,0.436,ACTIVE,212.16,339.34,59.959,1491227103,"201051344000955","219011344069620",28.47,12.30,0,331.83,346.26,12.6,10.2,0.062,657204.7,657204.7,33015,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227113,1811933.00
04/03/2017 09:45,2,0.188,ACTIVE,211.25,391.64,59.954,1491227103,"274151322000094","219011344069620",36.80,15.30,0,336.04,416.59,7.0,4.8,0.035,748752.2,748752.2,33766,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227113,1811934.00
04/03/2017 09:45,2,0.410,ACTIVE,212.16,338.74,59.959,1491227103,"201051344000579","219011344069620",29.38,12.70,0,333.33,346.26,12.2,9.9,0.062,668646.7,668646.7,32982,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227114,1811935.00
04/03/2017 09:45,2,0.439,ACTIVE,212.38,339.04,59.954,1491227103,"201051344000890","219011344069620",28.07,13.00,0,332.43,346.56,12.5,10.2,0.062,651008.7,651008.7,33132,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227115,1811936.00
04/03/2017 09:45,2,0.424,ACTIVE,212.38,339.65,59.954,1491227103,"201051344000438","219011344069620",28.86,12.30,0,334.24,348.06,12.4,10.1,0.062,653924.1,653924.1,33105,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227116,1811937.00
04/03/2017 09:45,2,0.418,ACTIVE,212.61,339.04,59.954,1491227103,"201051344000417","219011344069620",19.86,12.00,0,333.03,345.06,8.4,6.2,0.031,621417.2,621417.2,33418,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227117,1811938.00
04/03/2017 09:45,2,0.307,ACTIVE,211.25,337.24,59.954,1491227103,"274151322000083","219011344069620",27.81,14.30,0,333.03,342.95,8.7,6.4,0.049,908280.1,908280.1,32481,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227118,1811939.00
04/03/2017 09:45,2,0.330,ACTIVE,211.70,339.04,59.959,1491227103,"274151322000076","219011344069620",27.87,15.00,0,334.24,343.85,9.3,7.1,0.040,967800.8,967800.8,32589,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227119,1811940.00
04/03/2017 09:45,2,0.383,ACTIVE,212.16,338.74,59.970,1491227103,"201051344000868","219011344069620",29.06,11.70,0,332.73,346.26,11.3,9.0,0.057,649733.0,649733.0,33180,0,0,0,L,1122011218,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227120,1811941.00
04/03/2017 09:45,2,0.314,ACTIVE,211.03,337.54,59.959,1491227103,"274151322000095","219011344069620",27.79,14.30,0,333.03,342.65,8.9,6.7,0.049,958588.7,958588.7,32711,0,0,0,L,1151911521,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227121,1811942.00
04/03/2017 09:45,2,0.357,ACTIVE,212.16,339.04,59.970,1491227103,"201051344000988","219011344069620",18.85,12.00,0,333.03,345.96,6.8,4.7,0.035,596524.4,596524.4,33218,0,0,0,L,1122011218,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227122,1811943.00
04/03/2017 09:45,2,0.412,ACTIVE,212.38,339.34,59.954,1491227103,"201051344001025","219011344069620",28.59,12.00,0,333.33,346.86,12.0,9.6,0.071,653107.0,653107.0,33295,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227122,1811944.00
04/03/2017 09:45,2,0.381,ACTIVE,212.16,338.44,59.944,1491227103,"201051344000458","219011344069620",29.24,13.30,0,333.33,345.66,11.3,9.0,0.057,662000.1,662000.1,32806,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227123,1811945.00
04/03/2017 09:45,2,0.375,ACTIVE,212.83,339.95,59.965,1491227103,"201051344000853","219011344069620",28.88,12.30,0,335.14,347.76,11.0,8.7,0.062,662251.5,662251.5,32651,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227124,1811946.00
04/03/2017 09:45,2,0.387,ACTIVE,212.61,340.55,59.965,1491227103,"201051344000685","219011344069620",29.40,12.30,0,333.33,347.76,11.5,9.2,0.066,654089.5,654089.5,32992,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227125,1811947.00
04/03/2017 09:45,2,0.396,ACTIVE,212.61,340.25,59.975,1491227103,"201051344000917","219011344069620",29.08,13.30,0,333.03,347.16,11.7,9.4,0.062,650752.0,650752.0,32976,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227126,1811948.00
04/03/2017 09:45,2,0.385,ACTIVE,212.61,339.95,59.954,1491227103,"201051344001145","219011344069620",29.22,12.30,0,334.84,347.46,11.4,9.1,0.062,658577.9,658577.9,32825,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227127,1811949.00
04/03/2017 09:45,2,0.412,ACTIVE,212.38,339.95,59.959,1491227103,"201051344000651","219011344069620",28.43,11.70,0,333.93,348.06,11.9,9.6,0.066,647247.9,647247.9,33184,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227128,1811950.00
04/03/2017 09:45,2,0.285,ACTIVE,210.80,337.24,59.954,1491227103,"274151322000088","219011344069620",27.33,14.70,0,332.73,342.35,7.9,5.7,0.049,870239.1,870239.1,32697,0,0,0,L,1151911521,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227129,1811951.00
04/03/2017 09:45,2,0.203,ACTIVE,211.70,400.96,59.959,1491227103,"274151322000068","219011344069620",37.91,16.70,0,336.34,417.19,7.9,5.7,0.031,749320.4,749320.4,33691,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227130,1811952.00
04/03/2017 09:45,2,0.418,ACTIVE,212.16,339.04,59.965,1491227103,"201051344001135","219011344069620",28.37,12.30,0,332.43,345.96,12.1,9.7,0.062,643067.8,643067.8,33197,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227131,1811953.00
04/03/2017 09:45,2,0.381,ACTIVE,211.93,338.74,59.965,1491227103,"201051344000594","219011344069620",29.36,12.30,0,331.23,345.66,11.4,9.1,0.057,663757.5,663757.5,33052,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227132,1811954.00
04/03/2017 09:45,2,0.418,ACTIVE,212.61,339.65,59.959,1491227103,"201051344001203","219011344069620",27.63,12.30,0,333.63,347.76,11.8,9.4,0.066,651573.1,651573.1,33254,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227133,1811955.00
04/03/2017 09:45,2,0.299,ACTIVE,211.25,337.24,59.959,1491227103,"274151322000054","219011344069620",27.73,16.00,0,332.73,342.65,8.4,6.2,0.049,888566.7,888566.7,32596,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227134,1811956.00
04/03/2017 09:45,2,0.389,ACTIVE,212.38,338.74,59.954,1491227103,"201051344000867","219011344069620",28.25,12.70,0,332.43,345.66,11.1,8.8,0.053,648801.5,648801.5,33215,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227135,1811957.00
04/03/2017 09:45,2,0.432,ACTIVE,212.61,339.95,59.954,1491227103,"201051344001093","219011344069620",28.47,13.00,0,333.63,347.46,12.5,10.1,0.062,650438.1,650438.1,33071,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227136,1811958.00
04/03/2017 09:45,2,0.330,ACTIVE,212.16,339.34,59.970,1491227103,"201051344000900","219011344069620",28.65,12.00,0,332.13,345.96,9.6,7.4,0.053,669944.4,669944.4,32564,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227137,1811959.00
04/03/2017 09:45,2,0.383,ACTIVE,212.38,338.74,59.959,1491227103,"201051344000648","219011344069620",29.24,11.30,0,333.33,346.26,11.4,9.0,0.057,659573.2,659573.2,32634,0,0,0,L,1122011218,0,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227137,1811960.00
04/03/2017 09:45,2,0.393,ACTIVE,212.38,338.74,59.965,1491227103,"201051344000569","219011344069620",28.41,12.70,0,333.63,345.66,11.3,9.0,0.057,672138.5,672138.5,32542,0,0,0,L,1122011218,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227138,1811961.00
04/03/2017 09:45,2,0.381,ACTIVE,212.38,339.65,59.965,1491227103,"201051344000983","219011344069620",28.94,12.70,0,333.03,345.96,11.2,8.9,0.057,662903.9,662903.9,32740,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227139,1811962.00
04/03/2017 09:45,2,0.371,ACTIVE,212.38,338.74,59.959,1491227103,"201051344001158","219011344069620",28.51,12.00,0,331.83,345.96,10.8,8.5,0.062,648811.8,648811.8,33091,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227140,1811963.00
04/03/2017 09:45,2,0.387,ACTIVE,212.61,340.25,59.965,1491227103,"201051344000576","219011344069620",27.99,11.70,0,333.33,346.56,11.0,8.7,0.057,662778.5,662778.5,32615,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227141,1811964.00
04/03/2017 09:45,2,0.305,ACTIVE,211.25,337.24,59.954,1491227103,"274151322000087","219011344069620",27.55,16.00,0,333.33,342.95,8.5,6.3,0.040,860443.4,860443.4,32971,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491227142,1811965.00
04/03/2017 10:00,2,0.387,ACTIVE,212.38,339.04,59.975,1491228003,"201051344000645","219011344069620",28.27,13.00,0,333.03,345.66,11.1,8.8,0.062,661928.5,661928.5,32653,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228004,1811966.00
04/03/2017 10:00,2,0.309,ACTIVE,210.80,337.24,59.981,1491228003,"274151322000085","219011344069620",27.87,15.50,0,333.93,341.75,8.8,6.5,0.040,885981.9,885981.9,32660,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228005,1811967.00
04/03/2017 10:00,2,0.404,ACTIVE,212.61,340.55,59.965,1491228003,"201051344000633","219011344069620",28.31,12.30,0,333.03,347.16,11.6,9.3,0.057,648387.2,648387.2,33188,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228006,1811968.00
04/03/2017 10:00,2,0.404,ACTIVE,211.93,338.44,59.975,1491228003,"201051344000469","219011344069620",28.67,12.00,0,331.83,345.66,11.8,9.4,0.057,651066.2,651066.2,33151,0,0,0,L,1122011218,0,120.42,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228007,1811969.00
04/03/2017 10:00,2,0.418,ACTIVE,211.70,339.34,59.975,1491228003,"201051344000646","219011344069620",29.14,13.00,0,332.73,346.26,12.4,10.0,0.062,644742.3,644742.3,33053,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228008,1811970.00
04/03/2017 10:00,2,0.342,ACTIVE,210.57,338.44,59.970,1491228003,"274151322000052","219011344069620",27.77,15.50,0,333.33,342.65,9.6,7.4,0.053,917410.5,917410.5,32427,0,0,0,L,1151911521,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228009,1811971.00
04/03/2017 10:00,2,0.451,ACTIVE,212.38,340.25,59.970,1491228003,"201051344000585","219011344069620",28.11,13.00,0,332.43,346.86,12.9,10.5,0.071,655480.9,655480.9,33209,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228010,1811972.00
04/03/2017 10:00,2,0.412,ACTIVE,211.93,339.04,59.970,1491228003,"201051344001230","219011344069620",28.73,12.70,0,332.13,345.66,12.0,9.7,0.066,649047.3,649047.3,32930,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228011,1811973.00
04/03/2017 10:00,2,0.432,ACTIVE,212.83,340.25,59.981,1491228003,"201051344000582","219011344069620",27.87,12.70,0,333.03,346.86,12.3,9.9,0.066,639091.6,639091.6,33126,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228012,1811974.00
04/03/2017 10:00,2,0.430,ACTIVE,211.48,339.04,59.986,1491228003,"201051344000955","219011344069620",29.78,12.70,0,332.43,345.66,13.0,10.6,0.066,657207.3,657207.3,33016,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228013,1811975.00
04/03/2017 10:00,2,0.193,ACTIVE,211.03,398.56,59.975,1491228003,"274151322000094","219011344069620",37.49,16.00,0,334.24,412.68,7.3,5.2,0.044,748753.5,748753.5,33767,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228014,1811976.00
04/03/2017 10:00,2,0.418,ACTIVE,211.70,337.84,59.991,1491228003,"201051344000579","219011344069620",29.36,13.30,0,333.93,344.76,12.4,10.0,0.066,668649.3,668649.3,32983,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228015,1811977.00
04/03/2017 10:00,2,0.434,ACTIVE,212.16,339.04,59.970,1491228003,"201051344000890","219011344069620",29.68,13.30,0,333.03,346.26,13.1,10.7,0.066,651011.3,651011.3,33133,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228016,1811978.00
04/03/2017 10:00,2,0.447,ACTIVE,212.38,339.34,59.986,1491228003,"201051344000438","219011344069620",27.85,12.70,0,333.63,346.26,12.6,10.3,0.066,653926.7,653926.7,33106,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228016,1811979.00
04/03/2017 10:00,2,0.439,ACTIVE,212.16,339.95,59.970,1491228003,"201051344000417","219011344069620",19.38,12.30,0,332.73,344.45,8.6,6.4,0.035,621418.8,621418.8,33419,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228017,1811980.00
04/03/2017 10:00,2,0.318,ACTIVE,211.03,337.54,59.975,1491228003,"274151322000083","219011344069620",27.79,15.00,0,333.33,342.35,8.9,6.7,0.053,908281.7,908281.7,32482,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228018,1811981.00
04/03/2017 10:00,2,0.330,ACTIVE,211.48,338.74,59.981,1491228003,"274151322000076","219011344069620",28.80,15.30,0,334.54,342.95,9.7,7.4,0.053,967802.7,967802.7,32590,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228019,1811982.00
04/03/2017 10:00,2,0.391,ACTIVE,211.93,338.74,59.981,1491228003,"201051344000868","219011344069620",29.20,12.30,0,332.13,345.06,11.6,9.3,0.066,649735.3,649735.3,33181,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228020,1811983.00
04/03/2017 10:00,2,0.324,ACTIVE,210.80,338.14,59.965,1491228003,"274151322000095","219011344069620",28.03,15.00,0,333.63,341.75,9.2,7.0,0.053,958590.5,958590.5,32712,0,0,0,L,1151911521,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228021,1811984.00
04/03/2017 10:00,2,0.365,ACTIVE,211.70,339.04,59.975,1491228003,"201051344000988","219011344069620",19.10,12.30,0,331.83,345.36,7.1,4.9,0.044,596525.6,596525.6,33219,0,0,0,L,1122011218,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228022,1811985.00
04/03/2017 10:00,2,0.438,ACTIVE,211.93,339.04,59.975,1491228003,"201051344001025","219011344069620",27.15,12.30,0,333.33,346.26,12.1,9.8,0.080,653109.5,653109.5,33296,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228023,1811986.00
04/03/2017 10:00,2,0.391,ACTIVE,211.70,337.84,60.012,1491228003,"201051344000458","219011344069620",29.46,13.70,0,332.13,345.66,11.7,9.4,0.062,662002.4,662002.4,32807,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228024,1811987.00
04/03/2017 10:00,2,0.387,ACTIVE,212.61,339.65,59.965,1491228003,"201051344000853","219011344069620",28.84,12.70,0,333.93,346.56,11.3,9.0,0.062,662253.8,662253.8,32652,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228025,1811988.00
04/03/2017 10:00,2,0.420,ACTIVE,212.38,340.85,59.959,1491228003,"201051344000685","219011344069620",28.29,12.70,0,333.03,347.76,12.1,9.7,0.066,654091.9,654091.9,32993,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228026,1811989.00
04/03/2017 10:00,2,0.414,ACTIVE,212.16,340.25,59.970,1491228003,"201051344000917","219011344069620",29.16,14.00,0,332.43,347.46,12.3,9.9,0.071,650754.4,650754.4,32977,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228027,1811990.00
04/03/2017 10:00,2,0.410,ACTIVE,212.16,340.25,60.007,1491228003,"201051344001145","219011344069620",28.63,12.30,0,333.93,347.16,11.9,9.6,0.066,658580.3,658580.3,32826,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228027,1811991.00
04/03/2017 10:00,2,0.432,ACTIVE,212.16,340.25,59.996,1491228003,"201051344000651","219011344069620",28.39,12.00,0,333.33,346.56,12.4,10.1,0.071,647250.4,647250.4,33185,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228028,1811992.00
04/03/2017 10:00,2,0.297,ACTIVE,210.12,337.24,59.965,1491228003,"274151322000088","219011344069620",27.49,15.30,0,333.03,341.45,8.2,6.0,0.044,870240.6,870240.6,32698,0,0,0,L,1151911521,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228029,1811993.00
04/03/2017 10:00,2,0.211,ACTIVE,211.48,408.78,59.970,1491228003,"274151322000068","219011344069620",38.57,17.50,0,335.44,419.60,8.2,6.0,0.040,749321.9,749321.9,33692,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228030,1811994.00
04/03/2017 10:00,2,0.438,ACTIVE,211.70,338.74,59.975,1491228003,"201051344001135","219011344069620",28.31,12.70,0,332.73,345.06,12.6,10.2,0.071,643070.3,643070.3,33198,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228031,1811995.00
04/03/2017 10:00,2,0.412,ACTIVE,211.48,338.14,59.975,1491228003,"201051344000594","219011344069620",27.75,12.70,0,331.23,345.36,11.6,9.3,0.071,663759.9,663759.9,33053,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228032,1811996.00
04/03/2017 10:00,2,0.434,ACTIVE,212.16,339.04,59.975,1491228003,"201051344001203","219011344069620",28.07,12.70,0,333.03,348.66,12.4,10.0,0.066,651575.6,651575.6,33255,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228033,1811997.00
04/03/2017 10:00,2,0.334,ACTIVE,210.57,337.24,59.965,1491228003,"274151322000054","219011344069620",21.55,16.30,0,332.73,341.75,7.4,5.2,0.040,888568.4,888568.4,32597,0,0,0,L,1151911521,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228034,1811998.00
04/03/2017 10:00,2,0.387,ACTIVE,212.16,337.84,59.975,1491228003,"201051344000867","219011344069620",29.56,13.00,0,332.43,345.96,11.6,9.3,0.057,648803.8,648803.8,33216,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228035,1811999.00
04/03/2017 10:00,2,0.455,ACTIVE,211.93,339.95,59.981,1491228003,"201051344001093","219011344069620",28.19,13.70,0,332.73,346.26,13.0,10.6,0.066,650440.7,650440.7,33072,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228035,1812000.00
04/03/2017 10:00,2,0.342,ACTIVE,211.70,339.04,59.965,1491228003,"201051344000900","219011344069620",28.84,12.30,0,332.73,345.66,10.1,7.8,0.057,669946.4,669946.4,32565,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228036,1812001.00
04/03/2017 10:00,2,0.406,ACTIVE,212.16,338.74,59.981,1491228003,"201051344000648","219011344069620",28.23,11.70,0,333.63,345.66,11.7,9.3,0.057,659575.5,659575.5,32635,0,0,0,L,1122011218,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228037,1812002.00
04/03/2017 10:00,2,0.400,ACTIVE,211.93,338.44,59.933,1491228003,"201051344000569","219011344069620",29.14,13.00,0,332.73,345.06,11.9,9.5,0.062,672140.8,672140.8,32543,0,0,0,L,1122011218,0,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228038,1812003.00
04/03/2017 10:00,2,0.398,ACTIVE,212.16,338.44,59.965,1491228003,"201051344000983","219011344069620",28.53,13.00,0,331.83,345.66,11.5,9.2,0.066,662906.2,662906.2,32741,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228039,1812004.00
04/03/2017 10:00,2,0.389,ACTIVE,212.16,339.04,59.944,1491228003,"201051344001158","219011344069620",28.27,12.30,0,332.13,346.26,11.1,8.8,0.062,648814.0,648814.0,33092,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228040,1812005.00
04/03/2017 10:00,2,0.395,ACTIVE,212.38,340.25,59.944,1491228003,"201051344000576","219011344069620",28.55,12.00,0,333.33,346.26,11.4,9.1,0.057,662780.8,662780.8,32616,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228041,1812006.00
04/03/2017 10:00,2,0.320,ACTIVE,210.80,337.24,59.965,1491228003,"274151322000087","219011344069620",27.75,16.70,0,333.03,341.75,9.0,6.8,0.049,860445.1,860445.1,32972,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228042,1812007.00
04/03/2017 10:15,2,0.529,ACTIVE,212.38,340.85,59.975,1491228903,"201051344000645","219011344069620",29.36,13.00,0,332.43,347.46,15.8,13.3,0.102,661931.1,661931.1,32654,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228904,1812008.00
04/03/2017 10:15,2,0.457,ACTIVE,211.48,338.74,59.991,1491228903,"274151322000085","219011344069620",28.61,15.50,0,333.63,343.85,13.2,10.8,0.075,885983.9,885983.9,32661,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228905,1812009.00
04/03/2017 10:15,2,0.537,ACTIVE,212.83,342.35,59.975,1491228903,"201051344000633","219011344069620",30.14,12.30,0,332.73,348.66,16.4,13.9,0.106,648389.9,648389.9,33189,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228906,1812010.00
04/03/2017 10:15,2,0.555,ACTIVE,212.38,340.85,59.986,1491228903,"201051344000469","219011344069620",29.20,12.00,0,330.63,347.16,16.4,13.9,0.106,651068.9,651068.9,33152,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228907,1812011.00
04/03/2017 10:15,2,0.578,ACTIVE,211.70,341.15,59.986,1491228903,"201051344000646","219011344069620",29.62,13.00,0,331.83,348.36,17.4,14.8,0.115,644745.3,644745.3,33054,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228907,1812012.00
04/03/2017 10:15,2,0.484,ACTIVE,211.03,336.64,59.970,1491228903,"274151322000052","219011344069620",28.98,15.80,0,333.03,344.15,14.3,11.9,0.075,917412.7,917412.7,32428,0,0,0,L,1151911521,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228908,1812013.00
04/03/2017 10:15,2,0.598,ACTIVE,212.38,341.75,59.981,1491228903,"201051344000585","219011344069620",29.74,13.30,0,333.03,348.96,18.0,15.5,0.119,655484.0,655484.0,33210,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228909,1812014.00
04/03/2017 10:15,2,0.561,ACTIVE,211.70,339.95,59.965,1491228903,"201051344001230","219011344069620",30.10,13.00,0,331.53,346.56,17.1,14.6,0.110,649050.2,649050.2,32931,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228910,1812015.00
04/03/2017 10:15,2,0.586,ACTIVE,212.16,341.15,60.002,1491228903,"201051344000582","219011344069620",29.20,12.70,0,333.63,349.26,17.3,14.8,0.110,639094.5,639094.5,33127,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228911,1812016.00
04/03/2017 10:15,2,0.598,ACTIVE,211.70,340.55,59.991,1491228903,"201051344000955","219011344069620",30.08,13.00,0,331.83,347.46,18.2,15.7,0.115,657210.4,657210.4,33017,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228912,1812017.00
04/03/2017 10:15,2,0.297,ACTIVE,211.25,409.38,59.986,1491228903,"274151322000094","219011344069620",38.57,17.00,0,333.93,422.00,11.6,9.2,0.071,748755.1,748755.1,33768,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228913,1812018.00
04/03/2017 10:15,2,0.568,ACTIVE,212.38,341.15,59.944,1491228903,"201051344000579","219011344069620",29.66,13.30,0,332.13,347.46,17.1,14.6,0.106,668652.2,668652.2,32984,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228914,1812019.00
04/03/2017 10:15,2,0.600,ACTIVE,211.93,340.25,60.018,1491228903,"201051344000890","219011344069620",29.90,13.30,0,332.73,348.06,18.2,15.6,0.119,651014.4,651014.4,33134,0,0,0,L,1122011218,0,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228915,1812020.00
04/03/2017 10:15,2,0.588,ACTIVE,212.38,341.15,59.986,1491228903,"201051344000438","219011344069620",30.08,12.70,0,333.93,348.66,18.0,15.4,0.115,653929.7,653929.7,33107,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228916,1812021.00
