ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 10:15,2,0.598,ACTIVE,212.16,339.65,60.028,1491228903,"201051344000417","219011344069620",19.66,12.70,0,333.33,344.76,11.9,9.6,0.075,621420.7,621420.7,33420,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228916,1812022.00
04/03/2017 10:15,2,0.465,ACTIVE,211.25,338.74,59.965,1491228903,"274151322000083","219011344069620",28.82,15.30,0,333.03,343.85,13.6,11.2,0.093,908283.8,908283.8,32483,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228917,1812023.00
04/03/2017 10:15,2,0.486,ACTIVE,211.93,338.44,59.991,1491228903,"274151322000076","219011344069620",29.98,15.80,0,333.93,344.76,14.8,12.4,0.088,967805.0,967805.0,32591,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228918,1812024.00
04/03/2017 10:15,2,0.557,ACTIVE,212.16,340.85,59.986,1491228903,"201051344000868","219011344069620",29.06,12.30,0,331.53,348.06,16.4,13.9,0.106,649738.0,649738.0,33182,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228919,1812025.00
04/03/2017 10:15,2,0.480,ACTIVE,211.25,339.65,59.981,1491228903,"274151322000095","219011344069620",29.28,15.30,0,333.33,343.85,14.3,11.9,0.084,958592.6,958592.6,32713,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228920,1812026.00
04/03/2017 10:15,2,0.523,ACTIVE,212.16,340.85,60.002,1491228903,"201051344000988","219011344069620",19.16,12.70,0,331.53,346.56,10.2,7.9,0.071,596527.1,596527.1,33220,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228921,1812027.00
04/03/2017 10:15,2,0.588,ACTIVE,211.93,340.25,60.007,1491228903,"201051344001025","219011344069620",29.78,12.30,0,332.13,348.36,17.8,15.2,0.124,653112.5,653112.5,33297,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228922,1812028.00
04/03/2017 10:15,2,0.549,ACTIVE,211.93,340.25,60.002,1491228903,"201051344000458","219011344069620",29.46,13.70,0,331.83,347.46,16.4,13.9,0.106,662005.1,662005.1,32808,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228923,1812029.00
04/03/2017 10:15,2,0.535,ACTIVE,212.83,342.05,59.991,1491228903,"201051344000853","219011344069620",29.82,13.00,0,333.33,348.66,16.2,13.7,0.102,662256.4,662256.4,32653,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228924,1812030.00
04/03/2017 10:15,2,0.568,ACTIVE,212.16,341.75,59.986,1491228903,"201051344000685","219011344069620",29.92,13.00,0,333.33,348.66,17.3,14.7,0.115,654094.8,654094.8,32994,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228925,1812031.00
04/03/2017 10:15,2,0.584,ACTIVE,212.38,341.75,59.996,1491228903,"201051344000917","219011344069620",29.42,13.70,0,332.43,348.66,17.4,14.9,0.115,650757.3,650757.3,32978,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228926,1812032.00
04/03/2017 10:15,2,0.561,ACTIVE,212.38,341.45,60.028,1491228903,"201051344001145","219011344069620",30.06,12.70,0,333.63,349.26,17.1,14.6,0.115,658583.1,658583.1,32827,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228927,1812033.00
04/03/2017 10:15,2,0.592,ACTIVE,212.16,341.75,59.954,1491228903,"201051344000651","219011344069620",29.30,12.00,0,332.73,348.66,17.6,15.0,0.119,647253.3,647253.3,33186,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228928,1812034.00
04/03/2017 10:15,2,0.445,ACTIVE,210.80,339.34,60.002,1491228903,"274151322000088","219011344069620",28.53,15.30,0,332.73,343.25,12.8,10.5,0.075,870242.5,870242.5,32699,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228929,1812035.00
04/03/2017 10:15,2,0.309,ACTIVE,211.70,422.00,59.975,1491228903,"274151322000068","219011344069620",39.84,18.30,0,335.14,428.01,12.5,10.2,0.066,749323.8,749323.8,33693,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228930,1812036.00
04/03/2017 10:15,2,0.590,ACTIVE,211.70,339.95,59.986,1491228903,"201051344001135","219011344069620",29.80,12.70,0,332.43,347.46,17.8,15.3,0.119,643073.3,643073.3,33199,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228931,1812037.00
04/03/2017 10:15,2,0.551,ACTIVE,211.93,340.55,60.007,1491228903,"201051344000594","219011344069620",29.68,13.00,0,330.33,347.16,16.6,14.1,0.102,663762.6,663762.6,33054,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228932,1812038.00
04/03/2017 10:15,2,0.594,ACTIVE,212.16,340.55,60.007,1491228903,"201051344001203","219011344069620",29.36,12.70,0,333.03,349.26,17.7,15.2,0.119,651578.6,651578.6,33256,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228932,1812039.00
04/03/2017 10:15,2,0.465,ACTIVE,210.80,337.24,60.002,1491228903,"274151322000054","219011344069620",28.71,16.30,0,332.73,343.55,13.6,11.2,0.084,888570.4,888570.4,32598,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228933,1812040.00
04/03/2017 10:15,2,0.545,ACTIVE,212.38,339.95,59.970,1491228903,"201051344000867","219011344069620",29.68,13.30,0,330.93,347.76,16.4,13.9,0.102,648806.5,648806.5,33217,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228934,1812041.00
04/03/2017 10:15,2,0.605,ACTIVE,211.93,341.45,60.007,1491228903,"201051344001093","219011344069620",29.84,13.30,0,333.03,348.66,18.3,15.8,0.115,650443.8,650443.8,33073,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228935,1812042.00
04/03/2017 10:15,2,0.508,ACTIVE,212.16,341.45,60.002,1491228903,"201051344000900","219011344069620",28.98,12.30,0,331.53,347.46,15.0,12.5,0.106,669948.7,669948.7,32566,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228936,1812043.00
04/03/2017 10:15,2,0.555,ACTIVE,212.38,340.85,59.996,1491228903,"201051344000648","219011344069620",29.38,11.70,0,333.03,348.06,16.5,14.0,0.106,659578.2,659578.2,32636,0,0,0,L,1122011218,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228937,1812044.00
04/03/2017 10:15,2,0.553,ACTIVE,212.16,340.55,60.002,1491228903,"201051344000569","219011344069620",29.78,13.30,0,332.43,347.46,16.7,14.2,0.106,672143.6,672143.6,32544,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228938,1812045.00
04/03/2017 10:15,2,0.543,ACTIVE,212.38,340.55,59.996,1491228903,"201051344000983","219011344069620",29.92,13.00,0,331.53,347.46,16.5,14.0,0.106,662908.9,662908.9,32742,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228939,1812046.00
04/03/2017 10:15,2,0.539,ACTIVE,212.16,340.85,60.002,1491228903,"201051344001158","219011344069620",29.32,12.70,0,331.53,347.76,16.1,13.6,0.106,648816.6,648816.6,33093,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228940,1812047.00
04/03/2017 10:15,2,0.541,ACTIVE,212.61,342.05,59.996,1491228903,"201051344000576","219011344069620",29.74,12.30,0,332.73,348.36,16.3,13.8,0.102,662783.4,662783.4,32617,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228941,1812048.00
04/03/2017 10:15,2,0.473,ACTIVE,211.25,339.34,59.975,1491228903,"274151322000087","219011344069620",28.51,17.00,0,333.03,343.55,13.7,11.3,0.066,860447.1,860447.1,32973,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491228942,1812049.00
04/03/2017 10:30,2,0.779,ACTIVE,212.61,343.25,59.922,1491229803,"201051344000645","219011344069620",30.06,13.00,0,333.03,354.07,23.8,21.0,0.177,661935.2,661935.2,32655,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229805,1812050.00
04/03/2017 10:30,2,0.715,ACTIVE,211.03,339.34,59.954,1491229803,"274151322000085","219011344069620",28.92,15.80,0,330.33,347.46,21.0,18.3,0.133,885987.4,885987.4,32662,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229806,1812051.00
04/03/2017 10:30,2,0.789,ACTIVE,212.83,344.76,59.928,1491229803,"201051344000633","219011344069620",30.16,12.70,0,333.03,355.28,24.1,21.4,0.186,648394.2,648394.2,33190,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229806,1812052.00
04/03/2017 10:30,2,0.803,ACTIVE,212.38,342.65,59.986,1491229803,"201051344000469","219011344069620",29.86,12.30,0,332.13,353.77,24.3,21.6,0.181,651073.2,651073.2,33153,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229807,1812053.00
04/03/2017 10:30,2,0.854,ACTIVE,211.93,343.85,59.996,1491229803,"201051344000646","219011344069620",30.10,13.70,0,332.73,354.97,26.1,23.2,0.194,644749.8,644749.8,33055,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229808,1812054.00
04/03/2017 10:30,2,0.742,ACTIVE,211.03,339.95,59.954,1491229803,"274151322000052","219011344069620",29.36,16.00,0,330.33,348.66,22.1,19.4,0.146,917416.5,917416.5,32429,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229809,1812055.00
04/03/2017 10:30,2,0.881,ACTIVE,212.16,344.45,59.954,1491229803,"201051344000585","219011344069620",30.18,13.70,0,333.03,355.28,27.0,24.1,0.199,655488.8,655488.8,33211,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229810,1812056.00
04/03/2017 10:30,2,0.840,ACTIVE,212.16,342.35,59.954,1491229803,"201051344001230","219011344069620",30.22,13.30,0,331.23,353.77,25.7,22.9,0.194,649054.7,649054.7,32932,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229811,1812057.00
04/03/2017 10:30,2,0.850,ACTIVE,212.83,344.76,59.970,1491229803,"201051344000582","219011344069620",30.12,12.70,0,333.33,355.88,25.9,23.1,0.186,639099.0,639099.0,33128,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229812,1812058.00
04/03/2017 10:30,2,0.863,ACTIVE,211.70,343.25,59.954,1491229803,"201051344000955","219011344069620",30.57,13.30,0,331.83,354.37,26.8,23.9,0.194,657215.2,657215.2,33018,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229813,1812059.00
04/03/2017 10:30,2,0.459,ACTIVE,211.48,422.60,59.959,1491229803,"274151322000094","219011344069620",40.00,17.50,0,334.54,439.13,18.7,16.1,0.119,748758.2,748758.2,33769,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229814,1812060.00
04/03/2017 10:30,2,0.805,ACTIVE,212.16,342.65,59.965,1491229803,"201051344000579","219011344069620",30.51,13.70,0,333.33,354.07,24.9,22.1,0.177,668656.6,668656.6,32985,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229815,1812061.00
04/03/2017 10:30,2,0.883,ACTIVE,211.70,342.65,59.986,1491229803,"201051344000890","219011344069620",30.08,14.00,0,331.83,354.67,26.9,24.1,0.194,651019.2,651019.2,33135,0,0,0,L,1122011218,0,121.55,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229816,1812062.00
04/03/2017 10:30,2,0.871,ACTIVE,212.16,344.15,59.954,1491229803,"201051344000438","219011344069620",29.94,13.00,0,333.63,355.88,26.4,23.6,0.194,653934.4,653934.4,33108,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229816,1812063.00
04/03/2017 10:30,2,0.895,ACTIVE,212.16,341.75,59.965,1491229803,"201051344000417","219011344069620",19.34,13.00,0,332.13,349.26,17.6,15.0,0.119,621423.7,621423.7,33421,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229817,1812064.00
04/03/2017 10:30,2,0.721,ACTIVE,210.80,342.35,59.938,1491229803,"274151322000083","219011344069620",28.98,15.80,0,330.63,348.36,21.2,18.5,0.141,908287.4,908287.4,32484,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229818,1812065.00
04/03/2017 10:30,2,0.746,ACTIVE,211.93,341.45,59.949,1491229803,"274151322000076","219011344069620",30.28,16.00,0,331.53,349.56,22.9,20.2,0.155,967808.9,967808.9,32592,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229819,1812066.00
04/03/2017 10:30,2,0.793,ACTIVE,211.93,342.35,59.959,1491229803,"201051344000868","219011344069620",29.78,12.70,0,332.43,353.47,24.0,21.2,0.172,649742.3,649742.3,33183,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229820,1812067.00
04/03/2017 10:30,2,0.740,ACTIVE,211.25,342.65,59.954,1491229803,"274151322000095","219011344069620",29.62,15.80,0,330.63,348.66,22.2,19.5,0.146,958596.4,958596.4,32714,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229821,1812068.00
04/03/2017 10:30,2,0.781,ACTIVE,211.93,341.45,59.986,1491229803,"201051344000988","219011344069620",19.36,13.00,0,332.43,350.47,15.3,12.9,0.119,596529.6,596529.6,33221,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229822,1812069.00
04/03/2017 10:30,2,0.865,ACTIVE,211.93,342.95,59.954,1491229803,"201051344001025","219011344069620",29.98,13.00,0,332.13,355.28,26.4,23.5,0.194,653117.2,653117.2,33298,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229823,1812070.00
04/03/2017 10:30,2,0.773,ACTIVE,212.16,341.75,59.970,1491229803,"201051344000458","219011344069620",30.16,14.00,0,332.43,353.47,23.7,20.9,0.172,662009.4,662009.4,32809,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229824,1812071.00
04/03/2017 10:30,2,0.762,ACTIVE,212.61,343.85,59.954,1491229803,"201051344000853","219011344069620",30.38,13.30,0,333.63,355.28,23.5,20.7,0.172,662260.6,662260.6,32654,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229825,1812072.00
04/03/2017 10:30,2,0.832,ACTIVE,212.38,344.45,59.954,1491229803,"201051344000685","219011344069620",30.12,13.30,0,333.03,355.88,25.4,22.6,0.199,654099.3,654099.3,32995,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229826,1812073.00
04/03/2017 10:30,2,0.842,ACTIVE,212.38,344.76,59.986,1491229803,"201051344000917","219011344069620",30.08,14.00,0,332.43,355.28,25.7,22.9,0.190,650761.9,650761.9,32979,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229826,1812074.00
04/03/2017 10:30,2,0.830,ACTIVE,212.16,343.85,59.959,1491229803,"201051344001145","219011344069620",30.20,13.00,0,333.63,355.58,25.4,22.6,0.190,658587.6,658587.6,32828,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229827,1812075.00
04/03/2017 10:30,2,0.850,ACTIVE,212.16,343.85,59.965,1491229803,"201051344000651","219011344069620",30.04,12.30,0,333.93,354.97,25.9,23.0,0.190,647257.9,647257.9,33187,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229828,1812076.00
04/03/2017 10:30,2,0.689,ACTIVE,210.80,338.74,59.959,1491229803,"274151322000088","219011344069620",28.57,15.80,0,329.43,347.16,19.9,17.3,0.119,870245.8,870245.8,32700,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229829,1812077.00
04/03/2017 10:30,2,0.480,ACTIVE,211.70,421.40,59.949,1491229803,"274151322000068","219011344069620",39.62,19.00,0,335.14,437.93,19.2,16.7,0.110,749327.0,749327.0,33694,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229830,1812078.00
04/03/2017 10:30,2,0.852,ACTIVE,211.93,342.65,59.944,1491229803,"201051344001135","219011344069620",30.22,13.00,0,332.43,354.67,26.1,23.3,0.190,643077.9,643077.9,33200,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229831,1812079.00
04/03/2017 10:30,2,0.793,ACTIVE,211.70,342.65,59.954,1491229803,"201051344000594","219011344069620",29.84,13.30,0,332.43,353.17,24.0,21.2,0.177,663767.0,663767.0,33055,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229832,1812080.00
04/03/2017 10:30,2,0.855,ACTIVE,212.38,343.25,59.949,1491229803,"201051344001203","219011344069620",29.88,13.00,0,332.73,356.18,25.9,23.1,0.194,651583.2,651583.2,33257,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229833,1812081.00
04/03/2017 10:30,2,0.695,ACTIVE,211.03,341.15,59.954,1491229803,"274151322000054","219011344069620",29.24,17.00,0,330.63,348.36,20.6,17.9,0.133,888574.0,888574.0,32599,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229834,1812082.00
04/03/2017 10:30,2,0.783,ACTIVE,212.38,342.05,59.954,1491229803,"201051344000867","219011344069620",29.82,13.70,0,332.43,353.47,23.7,20.9,0.168,648810.8,648810.8,33218,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229835,1812083.00
04/03/2017 10:30,2,0.867,ACTIVE,211.93,343.85,59.949,1491229803,"201051344001093","219011344069620",29.92,13.70,0,332.43,355.58,26.3,23.5,0.186,650448.6,650448.6,33074,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229835,1812084.00
04/03/2017 10:30,2,0.729,ACTIVE,211.93,342.65,59.959,1491229803,"201051344000900","219011344069620",30.06,12.70,0,332.73,353.47,22.2,19.5,0.164,669952.7,669952.7,32567,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229836,1812085.00
04/03/2017 10:30,2,0.775,ACTIVE,212.16,342.65,59.954,1491229803,"201051344000648","219011344069620",29.84,11.70,0,333.33,353.77,23.5,20.7,0.172,659582.5,659582.5,32637,0,0,0,L,1122011218,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229837,1812086.00
04/03/2017 10:30,2,0.789,ACTIVE,212.16,342.65,59.954,1491229803,"201051344000569","219011344069620",29.88,13.30,0,333.03,353.77,23.9,21.1,0.181,672147.9,672147.9,32545,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229838,1812087.00
04/03/2017 10:30,2,0.771,ACTIVE,212.16,341.75,59.949,1491229803,"201051344000983","219011344069620",30.00,13.30,0,332.73,353.47,23.5,20.7,0.172,662913.2,662913.2,32743,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229839,1812088.00
04/03/2017 10:30,2,0.764,ACTIVE,212.16,342.35,60.007,1491229803,"201051344001158","219011344069620",29.80,13.00,0,332.73,353.77,23.1,20.4,0.177,648820.8,648820.8,33094,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229840,1812089.00
04/03/2017 10:30,2,0.699,ACTIVE,211.25,338.74,59.944,1491229803,"274151322000087","219011344069620",28.82,17.50,0,329.73,348.06,20.4,17.8,0.124,860450.7,860450.7,32974,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229843,1812090.00
04/03/2017 10:30,2,0.758,ACTIVE,212.61,343.25,59.954,1491229803,"201051344000576","219011344069620",30.06,12.70,0,333.33,354.67,23.1,20.4,0.172,662787.7,662787.7,32618,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491229844,1812091.00
04/03/2017 10:45,2,0.895,ACTIVE,212.38,343.85,59.981,1491230705,"201051344000645","219011344069620",29.66,13.70,0,333.03,356.18,26.9,24.1,0.203,661940.0,661940.0,32656,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230706,1812092.00
04/03/2017 10:45,2,0.816,ACTIVE,210.80,340.85,59.975,1491230705,"274151322000085","219011344069620",28.96,16.00,0,330.03,348.96,24.0,21.2,0.159,885991.5,885991.5,32663,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230707,1812093.00
04/03/2017 10:45,2,0.887,ACTIVE,212.38,345.06,59.986,1491230705,"201051344000633","219011344069620",30.38,13.00,0,332.13,357.08,27.3,24.4,0.203,648399.1,648399.1,33191,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230708,1812094.00
04/03/2017 10:45,2,0.898,ACTIVE,212.16,344.15,59.986,1491230705,"201051344000469","219011344069620",30.18,13.00,0,332.13,355.58,27.5,24.6,0.208,651078.1,651078.1,33154,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230709,1812095.00
04/03/2017 10:45,2,0.963,ACTIVE,211.70,344.76,59.975,1491230705,"201051344000646","219011344069620",30.18,14.00,0,332.13,357.38,29.4,26.5,0.230,644755.1,644755.1,33056,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230710,1812096.00
04/03/2017 10:45,2,0.855,ACTIVE,210.57,343.55,59.970,1491230705,"274151322000052","219011344069620",29.24,17.00,0,328.82,350.17,25.3,22.5,0.164,917420.9,917420.9,32430,0,0,0,L,1151911521,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230711,1812097.00
04/03/2017 10:45,2,0.996,ACTIVE,212.16,345.06,59.975,1491230705,"201051344000585","219011344069620",30.20,14.00,0,333.03,357.98,30.5,27.5,0.234,655494.3,655494.3,33212,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230711,1812098.00
04/03/2017 10:45,2,0.953,ACTIVE,211.70,343.85,59.975,1491230705,"201051344001230","219011344069620",30.22,14.00,0,331.53,356.18,29.2,26.2,0.225,649059.9,649059.9,32933,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230712,1812099.00
04/03/2017 10:45,2,0.953,ACTIVE,212.38,345.06,59.986,1491230705,"201051344000582","219011344069620",30.28,13.30,0,332.73,358.28,29.2,26.3,0.221,639104.3,639104.3,33129,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230713,1812100.00
04/03/2017 10:45,2,0.980,ACTIVE,211.48,344.15,59.986,1491230705,"201051344000955","219011344069620",30.38,14.00,0,331.83,356.78,30.2,27.2,0.225,657220.7,657220.7,33019,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230714,1812101.00
04/03/2017 10:45,2,0.545,ACTIVE,210.80,415.69,59.975,1491230705,"274151322000094","219011344069620",39.02,18.70,0,333.93,440.34,21.5,18.8,0.137,748761.8,748761.8,33770,0,0,0,L,1151911521,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230715,1812102.00
04/03/2017 10:45,2,0.898,ACTIVE,211.93,343.25,59.986,1491230705,"201051344000579","219011344069620",30.77,14.00,0,333.03,356.18,28.0,25.1,0.203,668661.7,668661.7,32986,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230716,1812103.00
04/03/2017 10:45,2,0.996,ACTIVE,211.48,343.85,59.986,1491230705,"201051344000890","219011344069620",30.12,14.70,0,332.43,357.68,30.4,27.4,0.225,651024.7,651024.7,33136,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230717,1812104.00
04/03/2017 10:45,2,0.967,ACTIVE,211.93,345.06,59.991,1491230705,"201051344000438","219011344069620",30.43,13.70,0,332.73,358.28,29.9,27.0,0.221,653939.8,653939.8,33109,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230718,1812105.00
04/03/2017 10:45,2,0.980,ACTIVE,211.93,342.35,59.981,1491230705,"201051344000417","219011344069620",19.86,13.70,0,332.13,351.37,19.7,17.1,0.137,621427.1,621427.1,33422,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230719,1812106.00
04/03/2017 10:45,2,0.818,ACTIVE,210.80,340.85,59.965,1491230705,"274151322000083","219011344069620",29.48,16.00,0,329.43,349.56,24.4,21.7,0.164,908291.6,908291.6,32485,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230720,1812107.00
04/03/2017 10:45,2,0.865,ACTIVE,211.25,343.55,59.975,1491230705,"274151322000076","219011344069620",30.22,16.70,0,331.23,350.77,26.5,23.6,0.177,967813.5,967813.5,32593,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230720,1812108.00
04/03/2017 10:45,2,0.893,ACTIVE,211.70,343.25,59.986,1491230705,"201051344000868","219011344069620",30.08,13.00,0,331.23,355.58,27.2,24.3,0.203,649747.2,649747.2,33184,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230721,1812109.00
04/03/2017 10:45,2,0.854,ACTIVE,211.03,342.35,59.991,1491230705,"274151322000095","219011344069620",29.74,16.30,0,330.03,349.86,25.8,22.9,0.164,958600.9,958600.9,32715,0,0,0,L,1151911521,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230722,1812110.00
04/03/2017 10:45,2,0.893,ACTIVE,211.93,342.35,59.975,1491230705,"201051344000988","219011344069620",19.26,13.00,0,332.13,351.67,17.4,14.9,0.141,596532.6,596532.6,33222,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230723,1812111.00
04/03/2017 10:45,2,0.979,ACTIVE,211.70,343.85,59.986,1491230705,"201051344001025","219011344069620",30.12,13.30,0,332.73,358.28,29.9,26.9,0.221,653122.6,653122.6,33299,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230724,1812112.00
04/03/2017 10:45,2,0.875,ACTIVE,211.70,342.65,59.991,1491230705,"201051344000458","219011344069620",30.22,14.30,0,333.03,355.88,26.8,24.0,0.208,662014.3,662014.3,32810,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230725,1812113.00
04/03/2017 10:45,2,0.871,ACTIVE,212.61,344.76,59.986,1491230705,"201051344000853","219011344069620",30.14,13.70,0,333.63,357.38,26.7,23.8,0.208,662265.4,662265.4,32655,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230726,1812114.00
04/03/2017 10:45,2,0.951,ACTIVE,212.16,345.36,59.959,1491230705,"201051344000685","219011344069620",29.72,14.00,0,332.43,357.98,28.7,25.8,0.230,654104.5,654104.5,32996,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230727,1812115.00
04/03/2017 10:45,2,0.945,ACTIVE,212.16,345.06,59.975,1491230705,"201051344000917","219011344069620",30.24,14.30,0,332.13,357.98,29.0,26.0,0.221,650767.1,650767.1,32980,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230728,1812116.00
04/03/2017 10:45,2,0.945,ACTIVE,212.16,344.15,59.981,1491230705,"201051344001145","219011344069620",30.08,13.70,0,333.33,358.28,28.8,25.9,0.221,658592.8,658592.8,32829,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230729,1812117.00
04/03/2017 10:45,2,0.955,ACTIVE,212.16,345.06,59.975,1491230705,"201051344000651","219011344069620",30.30,12.70,0,333.63,357.98,29.4,26.4,0.221,647263.3,647263.3,33188,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230729,1812118.00
04/03/2017 10:45,2,0.787,ACTIVE,210.12,342.05,59.970,1491230705,"274151322000088","219011344069620",28.98,16.30,0,329.13,348.96,23.1,20.4,0.141,870249.8,870249.8,32701,0,0,0,L,1151911521,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230730,1812119.00
04/03/2017 10:45,2,0.559,ACTIVE,211.48,415.99,60.002,1491230705,"274151322000068","219011344069620",39.06,19.80,0,334.54,437.63,22.0,19.3,0.137,749330.9,749330.9,33695,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230731,1812120.00
04/03/2017 10:45,2,0.969,ACTIVE,211.93,342.95,59.986,1491230705,"201051344001135","219011344069620",29.98,13.30,0,331.83,357.68,29.4,26.5,0.225,643083.3,643083.3,33201,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230732,1812121.00
04/03/2017 10:45,2,0.873,ACTIVE,211.48,342.35,59.975,1491230705,"201051344000594","219011344069620",30.65,14.00,0,331.23,355.28,27.1,24.2,0.203,663771.9,663771.9,33056,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230733,1812122.00
04/03/2017 10:45,2,0.943,ACTIVE,212.38,344.15,59.975,1491230705,"201051344001203","219011344069620",30.47,13.70,0,333.63,358.88,29.2,26.2,0.230,651588.6,651588.6,33258,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230734,1812123.00
04/03/2017 10:45,2,0.805,ACTIVE,210.80,343.85,59.975,1491230705,"274151322000054","219011344069620",29.12,17.30,0,329.43,349.56,23.7,20.9,0.150,888578.2,888578.2,32600,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230735,1812124.00
04/03/2017 10:45,2,0.875,ACTIVE,212.16,342.65,59.981,1491230705,"201051344000867","219011344069620",30.20,14.00,0,332.13,354.97,26.8,24.0,0.194,648815.7,648815.7,33219,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230736,1812125.00
04/03/2017 10:45,2,0.971,ACTIVE,212.16,345.36,59.996,1491230705,"201051344001093","219011344069620",29.94,14.00,0,332.43,357.68,29.5,26.6,0.212,650454.0,650454.0,33075,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230737,1812126.00
04/03/2017 10:45,2,0.838,ACTIVE,211.93,343.85,59.933,1491230705,"201051344000900","219011344069620",29.92,13.00,0,332.13,354.97,25.5,22.7,0.199,669957.2,669957.2,32568,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230738,1812127.00
04/03/2017 10:45,2,0.867,ACTIVE,212.16,343.25,59.970,1491230705,"201051344000648","219011344069620",30.18,12.00,0,333.33,356.18,26.6,23.7,0.194,659587.4,659587.4,32638,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230739,1812128.00
04/03/2017 10:45,2,0.883,ACTIVE,212.16,343.55,59.970,1491230705,"201051344000569","219011344069620",30.00,14.00,0,332.43,355.88,26.9,24.0,0.199,672152.9,672152.9,32546,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230740,1812129.00
04/03/2017 10:45,2,0.869,ACTIVE,211.93,342.95,59.970,1491230705,"201051344000983","219011344069620",30.04,13.70,0,331.83,355.28,26.5,23.6,0.203,662918.1,662918.1,32744,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230741,1812130.00
04/03/2017 10:45,2,0.859,ACTIVE,211.93,343.85,59.975,1491230705,"201051344001158","219011344069620",30.00,13.30,0,331.83,355.58,26.1,23.3,0.203,648825.6,648825.6,33095,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230742,1812131.00
04/03/2017 10:45,2,0.850,ACTIVE,212.61,345.06,59.922,1491230705,"201051344000576","219011344069620",30.30,13.00,0,332.43,356.18,26.1,23.3,0.194,662792.5,662792.5,32619,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230742,1812132.00
04/03/2017 10:45,2,0.797,ACTIVE,211.03,338.44,59.928,1491230705,"274151322000087","219011344069620",28.98,18.00,0,329.43,349.26,23.5,20.7,0.146,860454.9,860454.9,32975,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491230743,1812133.00
04/03/2017 11:00,2,0.621,ACTIVE,212.38,340.85,59.975,1491231604,"201051344000645","219011344069620",28.90,14.00,0,333.63,357.08,18.2,15.7,0.124,661944.5,661944.5,32657,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231605,1812134.00
04/03/2017 11:00,2,0.543,ACTIVE,210.80,340.55,59.959,1491231604,"274151322000085","219011344069620",28.21,16.70,0,332.13,348.66,15.6,13.1,0.093,885995.3,885995.3,32664,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231606,1812135.00
04/03/2017 11:00,2,0.623,ACTIVE,212.16,342.35,59.954,1491231604,"201051344000633","219011344069620",29.56,13.70,0,332.43,357.98,18.7,16.1,0.128,648403.6,648403.6,33192,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231606,1812136.00
04/03/2017 11:00,2,0.637,ACTIVE,211.93,340.25,59.970,1491231604,"201051344000469","219011344069620",29.16,13.30,0,330.63,356.78,18.8,16.3,0.133,651082.8,651082.8,33155,0,0,0,L,1122011218,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231607,1812137.00
04/03/2017 11:00,2,0.664,ACTIVE,211.03,340.55,59.959,1491231604,"201051344000646","219011344069620",29.38,14.70,0,332.13,358.88,19.8,17.2,0.137,644760.0,644760.0,33057,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231608,1812138.00
04/03/2017 11:00,2,0.578,ACTIVE,210.12,339.65,59.949,1491231604,"274151322000052","219011344069620",28.59,17.00,0,332.13,349.56,16.7,14.2,0.097,917425.0,917425.0,32431,0,0,0,L,1151911521,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231609,1812139.00
04/03/2017 11:00,2,0.688,ACTIVE,211.70,341.45,59.970,1491231604,"201051344000585","219011344069620",29.64,14.70,0,333.03,358.88,20.6,18.0,0.141,655499.4,655499.4,33213,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231610,1812140.00
04/03/2017 11:00,2,0.646,ACTIVE,211.48,340.25,59.959,1491231604,"201051344001230","219011344069620",29.72,14.70,0,331.53,356.78,19.5,16.9,0.137,649064.7,649064.7,32934,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231611,1812141.00
04/03/2017 11:00,2,0.656,ACTIVE,212.16,341.45,59.928,1491231604,"201051344000582","219011344069620",29.72,13.70,0,333.33,357.98,19.8,17.2,0.133,639109.2,639109.2,33130,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231612,1812142.00
04/03/2017 11:00,2,0.678,ACTIVE,211.25,340.55,59.954,1491231604,"201051344000955","219011344069620",29.96,14.30,0,331.83,357.98,20.6,18.0,0.141,657225.7,657225.7,33020,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231613,1812143.00
04/03/2017 11:00,2,0.357,ACTIVE,210.57,409.08,59.954,1491231604,"274151322000094","219011344069620",38.41,19.00,0,334.24,434.33,13.9,11.5,0.084,748765.1,748765.1,33771,0,0,0,L,1151911521,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231614,1812144.00
04/03/2017 11:00,2,0.639,ACTIVE,211.70,339.95,59.965,1491231604,"201051344000579","219011344069620",30.30,14.70,0,332.43,357.08,19.6,17.0,0.128,668666.5,668666.5,32987,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231615,1812145.00
04/03/2017 11:00,2,0.693,ACTIVE,211.48,340.55,59.954,1491231604,"201051344000890","219011344069620",29.50,15.00,0,331.83,358.28,20.8,18.1,0.141,651029.8,651029.8,33137,0,0,0,L,1122011218,0,121.33,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231615,1812146.00
04/03/2017 11:00,2,0.664,ACTIVE,211.70,341.45,59.965,1491231604,"201051344000438","219011344069620",30.10,14.00,0,332.73,358.58,20.3,17.7,0.137,653944.8,653944.8,33110,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231616,1812147.00
04/03/2017 11:00,2,0.703,ACTIVE,211.48,339.65,59.970,1491231604,"201051344000417","219011344069620",18.89,14.30,0,332.13,352.87,13.5,11.1,0.084,621430.2,621430.2,33423,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231617,1812148.00
04/03/2017 11:00,2,0.545,ACTIVE,210.35,337.84,59.965,1491231604,"274151322000083","219011344069620",29.02,16.70,0,332.43,348.96,16.0,13.6,0.106,908295.5,908295.5,32486,0,0,0,L,1151911521,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231618,1812149.00
04/03/2017 11:00,2,0.582,ACTIVE,210.80,337.54,59.965,1491231604,"274151322000076","219011344069620",29.52,17.00,0,330.33,350.47,17.4,14.9,0.106,967817.8,967817.8,32594,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231619,1812150.00
04/03/2017 11:00,2,0.631,ACTIVE,211.25,339.34,59.959,1491231604,"201051344000868","219011344069620",29.42,13.70,0,330.93,355.58,18.9,16.3,0.133,649751.8,649751.8,33185,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231620,1812151.00
04/03/2017 11:00,2,0.574,ACTIVE,210.12,335.14,59.959,1491231604,"274151322000095","219011344069620",28.84,17.00,0,329.13,349.26,16.8,14.3,0.106,958605.0,958605.0,32716,0,0,0,L,1151911521,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231621,1812152.00
04/03/2017 11:00,2,0.613,ACTIVE,211.48,340.25,59.975,1491231604,"201051344000988","219011344069620",19.06,13.70,0,331.83,351.97,11.8,9.5,0.080,596535.3,596535.3,33223,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231622,1812153.00
04/03/2017 11:00,2,0.670,ACTIVE,211.48,340.25,59.965,1491231604,"201051344001025","219011344069620",29.74,13.70,0,333.03,358.58,20.2,17.6,0.146,653127.6,653127.6,33300,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231623,1812154.00
04/03/2017 11:00,2,0.621,ACTIVE,211.48,339.95,59.922,1491231604,"201051344000458","219011344069620",29.64,14.70,0,331.53,355.88,18.7,16.1,0.133,662018.8,662018.8,32811,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231624,1812155.00
04/03/2017 11:00,2,0.611,ACTIVE,212.16,341.75,59.965,1491231604,"201051344000853","219011344069620",29.80,14.30,0,333.33,357.68,18.5,15.9,0.128,662269.9,662269.9,32656,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231625,1812156.00
04/03/2017 11:00,2,0.646,ACTIVE,211.70,341.75,59.954,1491231604,"201051344000685","219011344069620",29.60,14.30,0,332.73,358.58,19.4,16.8,0.141,654109.3,654109.3,32997,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231626,1812157.00
04/03/2017 11:00,2,0.660,ACTIVE,211.70,341.75,59.986,1491231604,"201051344000917","219011344069620",29.34,14.70,0,332.13,358.88,19.6,17.0,0.137,650772.0,650772.0,32981,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231627,1812158.00
04/03/2017 11:00,2,0.646,ACTIVE,211.93,341.45,60.012,1491231604,"201051344001145","219011344069620",29.60,14.00,0,333.33,359.18,19.4,16.8,0.137,658597.6,658597.6,32830,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231628,1812159.00
04/03/2017 11:00,2,0.670,ACTIVE,211.70,341.15,59.970,1491231604,"201051344000651","219011344069620",29.26,13.30,0,332.73,358.28,19.9,17.3,0.141,647268.2,647268.2,33189,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231629,1812160.00
04/03/2017 11:00,2,0.527,ACTIVE,210.12,337.54,59.965,1491231604,"274151322000088","219011344069620",28.31,16.70,0,331.53,348.06,15.1,12.7,0.080,870253.4,870253.4,32702,0,0,0,L,1151911521,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231630,1812161.00
04/03/2017 11:00,2,0.373,ACTIVE,210.80,412.38,59.965,1491231604,"274151322000068","219011344069620",39.02,20.30,0,334.54,435.23,14.7,12.2,0.080,749334.3,749334.3,33696,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231631,1812162.00
04/03/2017 11:00,2,0.680,ACTIVE,211.25,339.65,59.965,1491231604,"201051344001135","219011344069620",29.36,14.00,0,333.33,357.68,20.3,17.7,0.137,643088.3,643088.3,33202,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231632,1812163.00
04/03/2017 11:00,2,0.639,ACTIVE,211.25,339.65,59.986,1491231604,"201051344000594","219011344069620",29.28,14.30,0,330.93,355.88,18.9,16.4,0.133,663776.5,663776.5,33057,0,0,0,L,1122011218,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231633,1812164.00
