ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 11:00,2,0.664,ACTIVE,211.93,340.85,59.938,1491231604,"201051344001203","219011344069620",29.76,14.00,0,333.33,358.58,20.1,17.4,0.141,651593.4,651593.4,33259,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231634,1812165.00
04/03/2017 11:00,2,0.553,ACTIVE,209.90,339.95,59.965,1491231604,"274151322000054","219011344069620",28.13,17.80,0,330.63,348.96,15.8,13.3,0.097,888581.9,888581.9,32601,0,0,0,L,1151911521,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231635,1812166.00
04/03/2017 11:00,2,0.621,ACTIVE,211.93,339.34,59.975,1491231604,"201051344000867","219011344069620",29.76,14.70,0,331.83,354.97,18.7,16.2,0.124,648820.2,648820.2,33220,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231636,1812167.00
04/03/2017 11:00,2,0.678,ACTIVE,211.70,340.25,59.981,1491231604,"201051344001093","219011344069620",29.88,14.30,0,332.13,358.58,20.5,17.9,0.133,650459.0,650459.0,33076,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231637,1812168.00
04/03/2017 11:00,2,0.586,ACTIVE,211.48,339.95,59.981,1491231604,"201051344000900","219011344069620",29.44,13.30,0,332.73,355.28,17.5,14.9,0.128,669961.4,669961.4,32569,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231637,1812169.00
04/03/2017 11:00,2,0.625,ACTIVE,211.70,340.55,59.970,1491231604,"201051344000648","219011344069620",29.66,12.30,0,332.13,357.08,18.8,16.2,0.128,659591.9,659591.9,32639,0,0,0,L,1122011218,0,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231638,1812170.00
04/03/2017 11:00,2,0.635,ACTIVE,211.70,340.25,59.975,1491231604,"201051344000569","219011344069620",29.38,14.30,0,333.03,356.18,18.9,16.3,0.128,672157.5,672157.5,32547,0,0,0,L,1122011218,0,120.20,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231639,1812171.00
04/03/2017 11:00,2,0.615,ACTIVE,211.70,339.95,59.970,1491231604,"201051344000983","219011344069620",29.98,14.30,0,332.13,355.58,18.7,16.1,0.133,662922.6,662922.6,32745,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231640,1812172.00
04/03/2017 11:00,2,0.619,ACTIVE,211.93,340.55,60.012,1491231604,"201051344001158","219011344069620",28.96,13.70,0,331.83,356.48,18.2,15.7,0.133,648829.9,648829.9,33096,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231641,1812173.00
04/03/2017 11:00,2,0.617,ACTIVE,212.16,341.45,59.965,1491231604,"201051344000576","219011344069620",29.50,13.30,0,332.73,357.38,18.5,15.9,0.124,662796.9,662796.9,32620,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231642,1812174.00
04/03/2017 11:00,2,0.541,ACTIVE,210.57,336.64,59.970,1491231604,"274151322000087","219011344069620",28.86,19.00,0,331.53,347.76,15.8,13.4,0.084,860458.7,860458.7,32976,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491231643,1812175.00
04/03/2017 11:15,2,0.689,ACTIVE,212.16,342.35,59.991,1491232503,"201051344000645","219011344069620",28.94,13.70,0,323.11,350.77,20.2,17.6,0.146,661948.7,661948.7,32658,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232505,1812176.00
04/03/2017 11:15,2,0.600,ACTIVE,210.57,337.84,59.981,1491232503,"274151322000085","219011344069620",28.90,16.70,0,320.11,345.36,17.6,15.0,0.106,885998.9,885998.9,32665,0,0,0,L,1151911521,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232505,1812177.00
04/03/2017 11:15,2,0.691,ACTIVE,212.16,343.55,59.991,1491232503,"201051344000633","219011344069620",29.56,13.70,0,322.81,352.27,20.8,18.1,0.150,648408.0,648408.0,33193,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232506,1812178.00
04/03/2017 11:15,2,0.699,ACTIVE,211.70,342.95,59.975,1491232503,"201051344000469","219011344069620",29.50,13.00,0,323.41,350.47,20.9,18.3,0.150,651087.2,651087.2,33156,0,0,0,L,1122011218,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232507,1812179.00
04/03/2017 11:15,2,0.748,ACTIVE,211.48,342.65,59.996,1491232503,"201051344000646","219011344069620",29.34,14.70,0,320.11,351.37,22.2,19.6,0.164,644764.7,644764.7,33058,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232508,1812180.00
04/03/2017 11:15,2,0.648,ACTIVE,210.35,338.44,59.996,1491232503,"274151322000052","219011344069620",28.53,17.30,0,319.81,346.56,18.8,16.2,0.124,917428.9,917428.9,32432,0,0,0,L,1151911521,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232509,1812181.00
04/03/2017 11:15,2,0.756,ACTIVE,211.70,342.65,60.002,1491232503,"201051344000585","219011344069620",30.32,14.70,0,322.51,351.97,23.2,20.5,0.159,655504.3,655504.3,33214,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232510,1812182.00
04/03/2017 11:15,2,0.723,ACTIVE,211.48,341.45,59.954,1491232503,"201051344001230","219011344069620",29.98,14.70,0,320.11,349.86,22.0,19.3,0.159,649069.3,649069.3,32935,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232511,1812183.00
04/03/2017 11:15,2,0.730,ACTIVE,212.16,342.65,59.996,1491232503,"201051344000582","219011344069620",29.96,13.70,0,321.61,351.97,22.2,19.5,0.155,639113.8,639113.8,33131,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232512,1812184.00
04/03/2017 11:15,2,0.756,ACTIVE,211.25,341.45,59.996,1491232503,"201051344000955","219011344069620",30.12,14.30,0,321.91,350.77,23.1,20.4,0.164,657230.6,657230.6,33021,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232513,1812185.00
04/03/2017 11:15,2,0.387,ACTIVE,210.57,419.60,60.002,1491232503,"274151322000094","219011344069620",39.74,19.50,0,334.24,438.23,15.6,13.1,0.093,748768.2,748768.2,33772,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232513,1812186.00
04/03/2017 11:15,2,0.711,ACTIVE,211.70,341.45,59.991,1491232503,"201051344000579","219011344069620",30.18,14.30,0,322.81,350.47,21.8,19.1,0.150,668671.1,668671.1,32988,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232514,1812187.00
04/03/2017 11:15,2,0.762,ACTIVE,211.48,341.45,59.996,1491232503,"201051344000890","219011344069620",30.14,15.30,0,321.61,351.37,23.2,20.5,0.159,651034.8,651034.8,33138,0,0,0,L,1122011218,0,121.33,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232515,1812188.00
04/03/2017 11:15,2,0.748,ACTIVE,211.70,342.05,60.012,1491232503,"201051344000438","219011344069620",30.04,14.30,0,325.82,351.67,22.8,20.1,0.164,653949.7,653949.7,33111,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232516,1812189.00
04/03/2017 11:15,2,0.764,ACTIVE,211.70,340.25,59.996,1491232503,"201051344000417","219011344069620",19.56,14.30,0,321.61,346.86,15.1,12.7,0.102,621433.3,621433.3,33424,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232517,1812190.00
04/03/2017 11:15,2,0.615,ACTIVE,210.35,339.04,59.996,1491232503,"274151322000083","219011344069620",29.00,17.00,0,320.11,346.56,18.1,15.5,0.119,908299.3,908299.3,32487,0,0,0,L,1151911521,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232518,1812191.00
04/03/2017 11:15,2,0.650,ACTIVE,211.25,340.25,60.002,1491232503,"274151322000076","219011344069620",29.80,17.00,0,324.02,346.56,19.6,17.0,0.124,967821.9,967821.9,32595,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232519,1812192.00
04/03/2017 11:15,2,0.693,ACTIVE,211.70,341.15,60.028,1491232503,"201051344000868","219011344069620",29.72,13.30,0,320.11,350.47,20.9,18.2,0.146,649756.2,649756.2,33186,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232520,1812193.00
04/03/2017 11:15,2,0.633,ACTIVE,210.35,336.64,60.007,1491232503,"274151322000095","219011344069620",29.58,17.00,0,319.51,345.66,18.9,16.4,0.115,958609.0,958609.0,32717,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232521,1812194.00
04/03/2017 11:15,2,0.682,ACTIVE,211.48,341.45,59.996,1491232503,"201051344000988","219011344069620",19.14,13.70,0,322.51,347.76,13.3,10.9,0.093,596537.9,596537.9,33224,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232522,1812195.00
04/03/2017 11:15,2,0.752,ACTIVE,211.70,341.75,60.002,1491232503,"201051344001025","219011344069620",29.94,13.70,0,320.71,351.67,22.8,20.1,0.159,653132.4,653132.4,33301,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232523,1812196.00
04/03/2017 11:15,2,0.689,ACTIVE,211.93,341.15,60.007,1491232503,"201051344000458","219011344069620",29.72,14.70,0,322.81,350.17,20.8,18.1,0.150,662023.2,662023.2,32812,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232524,1812197.00
04/03/2017 11:15,2,0.686,ACTIVE,212.38,342.65,59.996,1491232503,"201051344000853","219011344069620",29.54,14.00,0,323.41,351.67,20.5,17.9,0.146,662274.2,662274.2,32657,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232525,1812198.00
04/03/2017 11:15,2,0.723,ACTIVE,211.70,342.95,59.991,1491232503,"201051344000685","219011344069620",29.86,14.70,0,323.11,352.27,21.9,19.2,0.168,654113.9,654113.9,32998,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232526,1812199.00
04/03/2017 11:15,2,0.729,ACTIVE,211.93,342.65,59.996,1491232503,"201051344000917","219011344069620",29.96,14.70,0,321.91,351.97,22.1,19.4,0.159,650776.6,650776.6,32982,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232526,1812200.00
04/03/2017 11:15,2,0.736,ACTIVE,211.70,342.35,59.991,1491232503,"201051344001145","219011344069620",29.34,14.00,0,323.72,351.97,21.9,19.2,0.164,658602.2,658602.2,32831,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232527,1812201.00
04/03/2017 11:15,2,0.732,ACTIVE,211.93,342.95,60.039,1491232503,"201051344000651","219011344069620",30.14,13.30,0,323.72,351.67,22.4,19.7,0.164,647272.9,647272.9,33190,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232528,1812202.00
04/03/2017 11:15,2,0.594,ACTIVE,210.12,340.25,59.991,1491232503,"274151322000088","219011344069620",28.49,16.70,0,319.81,346.86,17.1,14.6,0.102,870257.0,870257.0,32703,0,0,0,L,1151911521,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232529,1812203.00
04/03/2017 11:15,2,0.400,ACTIVE,211.25,427.41,59.991,1491232503,"274151322000068","219011344069620",40.53,20.30,0,334.24,440.64,16.7,14.2,0.093,749337.7,749337.7,33697,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232530,1812204.00
04/03/2017 11:15,2,0.752,ACTIVE,211.48,341.15,59.991,1491232503,"201051344001135","219011344069620",29.92,14.00,0,320.71,351.07,22.8,20.1,0.155,643093.1,643093.1,33203,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232531,1812205.00
04/03/2017 11:15,2,0.693,ACTIVE,211.48,341.15,59.996,1491232503,"201051344000594","219011344069620",29.86,14.30,0,318.30,349.86,21.0,18.3,0.150,663781.0,663781.0,33058,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232532,1812206.00
04/03/2017 11:15,2,0.746,ACTIVE,211.70,342.05,60.039,1491232503,"201051344001203","219011344069620",29.84,14.00,0,321.31,352.27,22.6,19.9,0.164,651598.2,651598.2,33260,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232533,1812207.00
04/03/2017 11:15,2,0.605,ACTIVE,210.35,339.95,59.986,1491232503,"274151322000054","219011344069620",28.90,17.50,0,319.21,345.66,17.8,15.2,0.115,888585.6,888585.6,32602,0,0,0,L,1151911521,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232534,1812208.00
04/03/2017 11:15,2,0.686,ACTIVE,212.16,341.45,59.991,1491232503,"201051344000867","219011344069620",29.90,14.70,0,321.61,349.86,20.8,18.2,0.141,648824.6,648824.6,33221,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232535,1812209.00
04/03/2017 11:15,2,0.752,ACTIVE,211.93,342.65,60.002,1491232503,"201051344001093","219011344069620",30.12,14.70,0,323.72,351.67,22.9,20.2,0.155,650463.9,650463.9,33077,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232535,1812210.00
04/03/2017 11:15,2,0.646,ACTIVE,211.93,342.05,59.986,1491232503,"201051344000900","219011344069620",29.64,13.30,0,321.91,349.86,19.5,16.9,0.141,669965.5,669965.5,32570,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232536,1812211.00
04/03/2017 11:15,2,0.693,ACTIVE,211.93,341.45,59.991,1491232503,"201051344000648","219011344069620",29.40,12.30,0,323.41,350.77,20.7,18.0,0.150,659596.3,659596.3,32640,0,0,0,L,1122011218,0,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232537,1812212.00
04/03/2017 11:15,2,0.695,ACTIVE,211.93,341.45,59.986,1491232503,"201051344000569","219011344069620",29.80,14.30,0,322.81,350.47,21.0,18.3,0.146,672161.9,672161.9,32548,0,0,0,L,1122011218,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232538,1812213.00
04/03/2017 11:15,2,0.684,ACTIVE,211.93,341.15,60.007,1491232503,"201051344000983","219011344069620",29.90,14.00,0,321.91,350.17,20.7,18.1,0.150,662927.0,662927.0,32746,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232539,1812214.00
04/03/2017 11:15,2,0.686,ACTIVE,211.70,341.45,60.012,1491232503,"201051344001158","219011344069620",29.18,13.70,0,322.81,350.47,20.2,17.6,0.150,648834.2,648834.2,33097,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232540,1812215.00
04/03/2017 11:15,2,0.674,ACTIVE,212.38,342.95,60.012,1491232503,"201051344000576","219011344069620",29.86,13.30,0,323.11,351.07,20.4,17.8,0.141,662801.2,662801.2,32621,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232541,1812216.00
04/03/2017 11:15,2,0.609,ACTIVE,210.57,340.25,59.991,1491232503,"274151322000087","219011344069620",28.75,19.00,0,319.21,345.06,17.8,15.2,0.102,860462.3,860462.3,32977,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491232542,1812217.00
04/03/2017 11:30,2,0.791,ACTIVE,212.16,342.95,60.034,1491233403,"201051344000645","219011344069620",29.96,14.00,0,333.33,352.87,24.0,21.2,0.177,661953.3,661953.3,32659,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233404,1812218.00
04/03/2017 11:30,2,0.721,ACTIVE,210.57,338.74,59.986,1491233403,"274151322000085","219011344069620",28.92,16.70,0,330.03,346.86,21.2,18.5,0.133,886002.8,886002.8,32666,0,0,0,L,1151911521,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233405,1812219.00
04/03/2017 11:30,2,0.799,ACTIVE,211.93,344.15,59.996,1491233403,"201051344000633","219011344069620",30.18,13.70,0,332.73,354.07,24.4,21.6,0.186,648412.7,648412.7,33194,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233406,1812220.00
04/03/2017 11:30,2,0.799,ACTIVE,211.70,342.65,60.034,1491233403,"201051344000469","219011344069620",30.32,13.00,0,331.83,352.87,24.6,21.8,0.190,651091.9,651091.9,33157,0,0,0,L,1122011218,0,120.20,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233407,1812221.00
04/03/2017 11:30,2,0.854,ACTIVE,211.48,343.55,60.034,1491233403,"201051344000646","219011344069620",30.14,15.00,0,331.53,354.07,26.1,23.2,0.199,644769.8,644769.8,33059,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233408,1812222.00
04/03/2017 11:30,2,0.756,ACTIVE,210.57,339.34,59.986,1491233403,"274151322000052","219011344069620",29.32,17.50,0,329.13,348.06,22.5,19.8,0.150,917433.1,917433.1,32433,0,0,0,L,1151911521,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233409,1812223.00
04/03/2017 11:30,2,0.879,ACTIVE,212.16,344.15,60.034,1491233403,"201051344000585","219011344069620",30.40,14.70,0,331.53,354.67,27.1,24.3,0.203,655509.6,655509.6,33215,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233410,1812224.00
04/03/2017 11:30,2,0.852,ACTIVE,211.70,342.65,59.991,1491233403,"201051344001230","219011344069620",29.72,14.70,0,330.33,352.57,25.7,22.9,0.190,649074.3,649074.3,32936,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233411,1812225.00
04/03/2017 11:30,2,0.857,ACTIVE,212.61,343.85,59.991,1491233403,"201051344000582","219011344069620",29.96,13.70,0,333.33,354.97,26.0,23.2,0.190,639118.9,639118.9,33132,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233412,1812226.00
04/03/2017 11:30,2,0.883,ACTIVE,211.70,343.55,59.991,1491233403,"201051344000955","219011344069620",29.94,14.30,0,331.23,353.17,26.8,23.9,0.203,657235.9,657235.9,33022,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233413,1812227.00
04/03/2017 11:30,2,0.473,ACTIVE,210.57,422.00,59.965,1491233403,"274151322000094","219011344069620",39.70,19.80,0,333.63,437.63,18.7,16.2,0.119,748771.7,748771.7,33773,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233414,1812228.00
04/03/2017 11:30,2,0.822,ACTIVE,211.70,342.05,60.002,1491233403,"201051344000579","219011344069620",30.42,14.70,0,332.73,352.57,25.4,22.6,0.186,668676.0,668676.0,32989,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233415,1812229.00
04/03/2017 11:30,2,0.893,ACTIVE,211.70,342.95,59.996,1491233403,"201051344000890","219011344069620",30.00,15.30,0,331.83,354.37,27.1,24.3,0.194,651040.1,651040.1,33139,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233416,1812230.00
04/03/2017 11:30,2,0.873,ACTIVE,211.93,343.85,59.986,1491233403,"201051344000438","219011344069620",30.02,14.30,0,331.83,354.97,26.6,23.7,0.194,653954.8,653954.8,33112,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233416,1812231.00
04/03/2017 11:30,2,0.883,ACTIVE,211.93,341.15,60.002,1491233403,"201051344000417","219011344069620",19.70,14.30,0,332.13,348.66,17.6,15.1,0.119,621436.5,621436.5,33425,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233417,1812232.00
04/03/2017 11:30,2,0.729,ACTIVE,210.57,340.25,59.959,1491233403,"274151322000083","219011344069620",29.36,17.30,0,330.93,347.76,21.7,19.0,0.133,908303.3,908303.3,32488,0,0,0,L,1151911521,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233418,1812233.00
04/03/2017 11:30,2,0.779,ACTIVE,211.03,339.04,60.002,1491233403,"274151322000076","219011344069620",29.80,17.30,0,330.93,348.96,23.6,20.8,0.155,967826.3,967826.3,32596,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233419,1812234.00
04/03/2017 11:30,2,0.803,ACTIVE,211.48,342.05,59.981,1491233403,"201051344000868","219011344069620",30.22,13.70,0,331.23,352.57,24.6,21.8,0.177,649760.9,649760.9,33187,0,0,0,L,1122011218,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233420,1812235.00
04/03/2017 11:30,2,0.766,ACTIVE,210.57,338.44,60.002,1491233403,"274151322000095","219011344069620",29.50,17.30,0,330.03,347.76,22.9,20.1,0.146,958613.3,958613.3,32718,0,0,0,L,1151911521,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233421,1812236.00
04/03/2017 11:30,2,0.807,ACTIVE,211.70,342.05,59.949,1491233403,"201051344000988","219011344069620",19.26,14.00,0,331.83,349.26,15.8,13.3,0.115,596540.8,596540.8,33225,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233422,1812237.00
04/03/2017 11:30,2,0.873,ACTIVE,211.70,342.35,59.981,1491233403,"201051344001025","219011344069620",30.14,14.00,0,332.43,354.67,26.7,23.8,0.194,653137.6,653137.6,33302,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233423,1812238.00
04/03/2017 11:30,2,0.803,ACTIVE,211.48,342.35,59.996,1491233403,"201051344000458","219011344069620",29.80,15.00,0,332.43,352.27,24.2,21.5,0.190,662027.8,662027.8,32813,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233424,1812239.00
04/03/2017 11:30,2,0.799,ACTIVE,212.38,343.85,59.944,1491233403,"201051344000853","219011344069620",29.86,14.30,0,333.03,354.07,24.2,21.4,0.181,662278.9,662278.9,32658,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233425,1812240.00
04/03/2017 11:30,2,0.838,ACTIVE,212.16,344.15,59.981,1491233403,"201051344000685","219011344069620",30.14,14.30,0,332.13,354.67,25.6,22.8,0.199,654118.9,654118.9,32999,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233426,1812241.00
04/03/2017 11:30,2,0.861,ACTIVE,211.93,344.45,60.028,1491233403,"201051344000917","219011344069620",29.62,14.70,0,331.83,354.37,25.9,23.0,0.194,650781.6,650781.6,32983,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233427,1812242.00
04/03/2017 11:30,2,0.854,ACTIVE,211.93,343.55,59.975,1491233403,"201051344001145","219011344069620",29.68,14.00,0,332.13,354.97,25.7,22.9,0.199,658607.2,658607.2,32832,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233428,1812243.00
04/03/2017 11:30,2,0.861,ACTIVE,211.93,344.15,59.975,1491233403,"201051344000651","219011344069620",30.06,13.30,0,333.03,354.37,26.3,23.4,0.190,647278.0,647278.0,33191,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233428,1812244.00
04/03/2017 11:30,2,0.703,ACTIVE,210.12,340.85,59.970,1491233403,"274151322000088","219011344069620",28.92,17.00,0,329.13,346.86,20.6,18.0,0.119,870260.8,870260.8,32704,0,0,0,L,1151911521,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233429,1812245.00
04/03/2017 11:30,2,0.502,ACTIVE,211.25,415.39,59.975,1491233403,"274151322000068","219011344069620",39.02,20.70,0,333.93,437.03,19.9,17.3,0.119,749341.4,749341.4,33698,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233430,1812246.00
04/03/2017 11:30,2,0.877,ACTIVE,211.70,342.35,59.986,1491233403,"201051344001135","219011344069620",29.86,14.00,0,331.83,354.37,26.6,23.7,0.199,643098.3,643098.3,33204,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233431,1812247.00
04/03/2017 11:30,2,0.809,ACTIVE,211.25,342.05,59.975,1491233403,"201051344000594","219011344069620",30.10,14.70,0,331.53,352.27,24.7,21.9,0.181,663785.7,663785.7,33059,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233432,1812248.00
04/03/2017 11:30,2,0.863,ACTIVE,211.93,342.95,59.975,1491233403,"201051344001203","219011344069620",30.00,14.00,0,332.73,355.58,26.2,23.4,0.203,651603.3,651603.3,33261,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233433,1812249.00
04/03/2017 11:30,2,0.729,ACTIVE,210.57,339.65,59.975,1491233403,"274151322000054","219011344069620",28.94,18.00,0,330.03,348.06,21.4,18.7,0.146,888589.6,888589.6,32603,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233434,1812250.00
04/03/2017 11:30,2,0.801,ACTIVE,212.16,341.75,60.012,1491233403,"201051344000867","219011344069620",30.04,14.70,0,332.43,352.27,24.4,21.7,0.177,648829.3,648829.3,33222,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233435,1812251.00
04/03/2017 11:30,2,0.877,ACTIVE,211.93,343.55,59.954,1491233403,"201051344001093","219011344069620",29.98,14.30,0,332.13,354.67,26.6,23.8,0.194,650469.1,650469.1,33078,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233436,1812252.00
04/03/2017 11:30,2,0.768,ACTIVE,211.70,342.35,59.981,1491233403,"201051344000900","219011344069620",29.80,13.70,0,332.13,352.27,23.2,20.5,0.177,669969.9,669969.9,32571,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233437,1812253.00
04/03/2017 11:30,2,0.801,ACTIVE,212.16,342.65,59.959,1491233403,"201051344000648","219011344069620",29.98,12.70,0,333.33,353.17,24.4,21.6,0.177,659601.0,659601.0,32641,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233438,1812254.00
04/03/2017 11:30,2,0.799,ACTIVE,211.70,342.65,59.981,1491233403,"201051344000569","219011344069620",30.36,14.70,0,333.03,352.87,24.6,21.8,0.181,672166.7,672166.7,32549,0,0,0,L,1122011218,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233439,1812255.00
04/03/2017 11:30,2,0.803,ACTIVE,211.93,342.65,59.975,1491233403,"201051344000983","219011344069620",29.96,14.30,0,332.73,352.57,24.4,21.6,0.186,662931.7,662931.7,32747,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233440,1812256.00
04/03/2017 11:30,2,0.797,ACTIVE,211.93,342.95,59.949,1491233403,"201051344001158","219011344069620",29.60,14.00,0,332.13,352.27,23.9,21.1,0.181,648838.8,648838.8,33098,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233441,1812257.00
04/03/2017 11:30,2,0.783,ACTIVE,212.38,343.55,59.981,1491233403,"201051344000576","219011344069620",30.10,13.30,0,332.43,353.17,23.9,21.2,0.177,662805.8,662805.8,32622,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233441,1812258.00
04/03/2017 11:30,2,0.729,ACTIVE,210.57,339.95,59.981,1491233403,"274151322000087","219011344069620",28.78,19.30,0,330.03,347.16,21.2,18.5,0.128,860466.3,860466.3,32978,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491233442,1812259.00
04/03/2017 11:45,2,0.953,ACTIVE,212.38,344.76,60.002,1491234303,"201051344000645","219011344069620",29.98,14.30,0,333.03,356.78,28.9,26.0,0.221,661959.2,661959.2,32660,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234304,1812260.00
04/03/2017 11:45,2,0.879,ACTIVE,210.80,338.74,59.986,1491234303,"274151322000085","219011344069620",29.08,17.00,0,330.03,349.56,25.9,23.0,0.168,886007.9,886007.9,32667,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234305,1812261.00
04/03/2017 11:45,2,0.965,ACTIVE,212.61,345.96,60.039,1491234303,"201051344000633","219011344069620",30.04,14.00,0,332.73,357.98,29.4,26.5,0.230,648418.7,648418.7,33195,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234306,1812262.00
04/03/2017 11:45,2,0.979,ACTIVE,212.16,344.45,59.970,1491234303,"201051344000469","219011344069620",29.92,13.30,0,330.63,356.48,29.7,26.7,0.234,651097.9,651097.9,33158,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234307,1812263.00
04/03/2017 11:45,2,1.025,ACTIVE,211.48,344.76,59.986,1491234303,"201051344000646","219011344069620",30.30,15.30,0,331.53,358.28,31.5,28.5,0.252,644776.2,644776.2,33060,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234308,1812264.00
04/03/2017 11:45,2,0.910,ACTIVE,210.35,344.15,59.981,1491234303,"274151322000052","219011344069620",29.70,17.80,0,329.43,351.07,27.4,24.5,0.181,917438.6,917438.6,32434,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234309,1812265.00
04/03/2017 11:45,2,1.072,ACTIVE,212.16,345.96,59.981,1491234303,"201051344000585","219011344069620",30.14,15.30,0,332.43,358.28,32.8,29.7,0.252,655516.3,655516.3,33216,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234310,1812266.00
04/03/2017 11:45,2,1.029,ACTIVE,211.70,344.15,59.986,1491234303,"201051344001230","219011344069620",29.98,15.30,0,330.93,356.48,31.3,28.3,0.247,649080.6,649080.6,32937,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234311,1812267.00
04/03/2017 11:45,2,1.037,ACTIVE,212.61,346.26,59.981,1491234303,"201051344000582","219011344069620",29.96,14.00,0,332.73,359.18,31.5,28.5,0.243,639125.2,639125.2,33133,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234312,1812268.00
04/03/2017 11:45,2,1.045,ACTIVE,211.48,344.76,59.986,1491234303,"201051344000955","219011344069620",30.45,15.00,0,332.13,357.38,32.3,29.2,0.252,657242.4,657242.4,33023,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234313,1812269.00
04/03/2017 11:45,2,0.594,ACTIVE,210.57,414.79,59.986,1491234303,"274151322000094","219011344069620",39.10,20.00,0,334.24,433.12,23.4,20.7,0.155,748776.3,748776.3,33774,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234314,1812270.00
04/03/2017 11:45,2,0.988,ACTIVE,212.16,344.15,60.018,1491234303,"201051344000579","219011344069620",30.40,15.00,0,332.43,356.78,30.4,27.4,0.230,668682.2,668682.2,32990,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234315,1812271.00
04/03/2017 11:45,2,1.084,ACTIVE,211.70,344.76,59.975,1491234303,"201051344000890","219011344069620",29.84,15.50,0,331.83,358.58,32.8,29.7,0.243,651046.7,651046.7,33140,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234316,1812272.00
04/03/2017 11:45,2,1.049,ACTIVE,211.93,345.96,59.981,1491234303,"201051344000438","219011344069620",30.28,14.70,0,333.03,358.58,32.2,29.2,0.252,653961.4,653961.4,33113,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234317,1812273.00
04/03/2017 11:45,2,1.092,ACTIVE,211.93,342.35,59.975,1491234303,"201051344000417","219011344069620",19.22,15.00,0,332.43,351.37,21.3,18.6,0.159,621440.7,621440.7,33426,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234318,1812274.00
04/03/2017 11:45,2,0.902,ACTIVE,210.35,339.65,59.975,1491234303,"274151322000083","219011344069620",29.32,17.50,0,329.13,350.17,26.8,23.9,0.181,908308.6,908308.6,32489,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234319,1812275.00
04/03/2017 11:45,2,0.945,ACTIVE,211.25,343.85,59.954,1491234303,"274151322000076","219011344069620",30.36,17.50,0,331.23,351.67,29.1,26.2,0.194,967832.1,967832.1,32597,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234320,1812276.00
04/03/2017 11:45,2,0.990,ACTIVE,211.93,344.15,59.928,1491234303,"201051344000868","219011344069620",29.70,14.00,0,331.53,356.18,29.8,26.9,0.225,649767.0,649767.0,33188,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234320,1812277.00
04/03/2017 11:45,2,0.938,ACTIVE,210.57,338.74,59.981,1491234303,"274151322000095","219011344069620",29.82,17.50,0,329.73,350.77,28.3,25.4,0.186,958618.9,958618.9,32719,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234321,1812278.00
04/03/2017 11:45,2,0.990,ACTIVE,211.93,342.95,60.007,1491234303,"201051344000988","219011344069620",19.16,14.30,0,331.83,352.27,19.2,16.6,0.155,596544.4,596544.4,33226,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234322,1812279.00
04/03/2017 11:45,2,1.064,ACTIVE,211.70,344.45,59.975,1491234303,"201051344001025","219011344069620",30.12,14.30,0,332.73,358.58,32.5,29.4,0.252,653144.1,653144.1,33303,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234323,1812280.00
04/03/2017 11:45,2,0.963,ACTIVE,212.38,345.66,59.975,1491234303,"201051344000853","219011344069620",30.34,14.70,0,333.33,358.28,29.6,26.6,0.225,662284.8,662284.8,32659,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234325,1812281.00
04/03/2017 11:45,2,1.020,ACTIVE,212.16,346.26,59.986,1491234303,"201051344000685","219011344069620",30.40,15.00,0,332.43,358.58,31.4,28.4,0.252,654125.2,654125.2,33000,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234326,1812282.00
04/03/2017 11:45,2,1.039,ACTIVE,212.16,345.96,59.975,1491234303,"201051344000917","219011344069620",30.00,15.00,0,331.23,358.28,31.6,28.6,0.243,650788.0,650788.0,32984,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234327,1812283.00
04/03/2017 11:45,2,1.033,ACTIVE,211.93,344.76,59.986,1491234303,"201051344001145","219011344069620",30.04,14.30,0,333.33,358.88,31.4,28.4,0.243,658613.5,658613.5,32833,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234328,1812284.00
04/03/2017 11:45,2,1.053,ACTIVE,212.16,345.66,59.991,1491234303,"201051344000651","219011344069620",30.04,13.70,0,333.63,358.58,32.1,29.0,0.243,647284.4,647284.4,33192,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234329,1812285.00
04/03/2017 11:45,2,0.877,ACTIVE,210.57,342.65,59.975,1491234303,"274151322000088","219011344069620",29.08,17.30,0,327.92,350.47,25.8,23.0,0.172,870265.8,870265.8,32705,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234330,1812286.00
04/03/2017 11:45,2,0.607,ACTIVE,211.25,423.81,59.959,1491234303,"274151322000068","219011344069620",39.72,21.00,0,334.84,438.53,24.7,21.9,0.150,749346.2,749346.2,33699,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234331,1812287.00
04/03/2017 11:45,2,1.064,ACTIVE,211.70,344.45,59.975,1491234303,"201051344001135","219011344069620",30.14,14.70,0,332.43,357.98,32.5,29.5,0.247,643104.9,643104.9,33205,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234332,1812288.00
04/03/2017 11:45,2,0.990,ACTIVE,211.48,343.55,59.986,1491234303,"201051344000594","219011344069620",30.04,15.00,0,330.03,356.48,30.2,27.2,0.225,663791.8,663791.8,33060,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234333,1812289.00
04/03/2017 11:45,2,1.066,ACTIVE,212.16,344.76,60.012,1491234303,"201051344001203","219011344069620",29.88,14.30,0,333.63,359.48,32.3,29.2,0.261,651609.8,651609.8,33262,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234333,1812290.00
04/03/2017 11:45,2,0.889,ACTIVE,210.35,344.45,59.975,1491234303,"274151322000054","219011344069620",29.46,18.00,0,329.13,350.17,26.5,23.6,0.177,888594.8,888594.8,32604,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234334,1812291.00
04/03/2017 11:45,2,0.971,ACTIVE,212.16,343.85,59.959,1491234303,"201051344000867","219011344069620",30.28,15.00,0,331.83,355.88,29.8,26.8,0.221,648835.3,648835.3,33223,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234335,1812292.00
04/03/2017 11:45,2,1.062,ACTIVE,212.16,345.96,59.970,1491234303,"201051344001093","219011344069620",30.24,14.70,0,333.03,358.58,32.5,29.5,0.239,650475.7,650475.7,33079,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234336,1812293.00
04/03/2017 11:45,2,0.938,ACTIVE,212.16,344.45,59.981,1491234303,"201051344000900","219011344069620",30.18,13.70,0,332.13,356.48,28.6,25.7,0.230,669975.6,669975.6,32572,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234337,1812294.00
04/03/2017 11:45,2,0.975,ACTIVE,212.16,344.15,59.975,1491234303,"201051344000648","219011344069620",29.98,12.70,0,332.73,356.78,29.6,26.7,0.225,659607.0,659607.0,32642,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234338,1812295.00
04/03/2017 11:45,2,0.986,ACTIVE,212.16,344.76,59.975,1491234303,"201051344000569","219011344069620",30.02,15.00,0,333.03,356.78,30.0,27.0,0.230,672172.8,672172.8,32550,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234339,1812296.00
04/03/2017 11:45,2,0.975,ACTIVE,211.93,344.45,59.975,1491234303,"201051344000983","219011344069620",30.14,14.70,0,331.83,356.48,29.8,26.8,0.234,662937.7,662937.7,32748,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234340,1812297.00
04/03/2017 11:45,2,0.963,ACTIVE,212.16,344.76,59.975,1491234303,"201051344001158","219011344069620",30.12,14.30,0,331.83,356.78,29.4,26.5,0.234,648844.7,648844.7,33099,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234341,1812298.00
04/03/2017 11:45,2,0.963,ACTIVE,212.38,345.66,59.975,1491234303,"201051344000576","219011344069620",30.04,13.70,0,332.73,357.38,29.3,26.4,0.221,662811.7,662811.7,32623,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234342,1812299.00
04/03/2017 11:45,2,0.896,ACTIVE,210.57,340.55,59.970,1491234303,"274151322000087","219011344069620",29.06,19.80,0,328.52,349.26,26.4,23.5,0.164,860471.5,860471.5,32979,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234343,1812300.00
04/03/2017 11:45,2,0.959,ACTIVE,211.93,343.55,59.981,1491234303,"201051344000458","219011344069620",30.40,15.00,0,331.83,356.48,29.6,26.6,0.230,662033.9,662033.9,32814,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491234344,1812301.00
04/03/2017 12:00,2,0.852,ACTIVE,213.06,344.45,59.970,1491235204,"201051344000645","219011344069620",29.48,14.70,0,332.73,357.98,25.4,22.6,0.190,661964.8,661964.8,32661,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235205,1812302.00
04/03/2017 12:00,2,0.775,ACTIVE,211.48,340.85,59.959,1491235204,"274151322000085","219011344069620",28.65,17.30,0,329.13,350.17,22.6,19.8,0.141,886012.8,886012.8,32668,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235206,1812303.00
04/03/2017 12:00,2,0.857,ACTIVE,213.06,345.36,59.938,1491235204,"201051344000633","219011344069620",29.70,14.30,0,332.13,359.18,25.8,23.0,0.199,648424.3,648424.3,33196,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235207,1812304.00
04/03/2017 12:00,2,0.871,ACTIVE,212.61,344.45,59.975,1491235204,"201051344000469","219011344069620",29.48,14.00,0,332.43,357.98,26.1,23.2,0.199,651103.6,651103.6,33159,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235207,1812305.00
04/03/2017 12:00,2,0.906,ACTIVE,211.93,343.85,59.986,1491235204,"201051344000646","219011344069620",30.22,15.50,0,332.13,359.78,27.8,24.9,0.208,644782.3,644782.3,33061,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235208,1812306.00
04/03/2017 12:00,2,0.809,ACTIVE,211.03,344.15,59.954,1491235204,"274151322000052","219011344069620",29.32,18.00,0,330.03,350.77,24.0,21.3,0.150,917443.8,917443.8,32435,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235209,1812307.00
