ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 12:00,2,0.951,ACTIVE,212.16,344.45,59.944,1491235204,"201051344000585","219011344069620",29.98,15.30,0,332.43,360.38,28.9,26.0,0.217,655522.6,655522.6,33217,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235210,1812308.00
04/03/2017 12:00,2,0.896,ACTIVE,211.93,343.55,59.959,1491235204,"201051344001230","219011344069620",30.22,15.30,0,331.23,358.28,27.5,24.6,0.208,649086.6,649086.6,32938,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235211,1812309.00
04/03/2017 12:00,2,0.916,ACTIVE,212.61,344.45,59.965,1491235204,"201051344000582","219011344069620",29.94,14.00,0,332.43,360.38,27.8,24.9,0.208,639131.3,639131.3,33134,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235212,1812310.00
04/03/2017 12:00,2,0.928,ACTIVE,212.16,344.45,59.959,1491235204,"201051344000955","219011344069620",30.42,15.30,0,331.53,359.18,28.6,25.6,0.217,657248.6,657248.6,33024,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235213,1812311.00
04/03/2017 12:00,2,0.521,ACTIVE,211.48,409.98,59.959,1491235204,"274151322000094","219011344069620",38.59,20.30,0,333.63,433.12,20.3,17.7,0.133,748780.6,748780.6,33775,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235214,1812312.00
04/03/2017 12:00,2,0.885,ACTIVE,212.61,343.85,59.981,1491235204,"201051344000579","219011344069620",30.06,15.30,0,332.73,358.58,27.0,24.1,0.194,668688.1,668688.1,32991,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235215,1812313.00
04/03/2017 12:00,2,0.951,ACTIVE,212.16,343.85,59.975,1491235204,"201051344000890","219011344069620",30.00,15.80,0,332.43,360.08,28.9,26.0,0.217,651053.1,651053.1,33141,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235216,1812314.00
04/03/2017 12:00,2,0.918,ACTIVE,212.61,344.45,59.959,1491235204,"201051344000438","219011344069620",30.47,15.00,0,332.43,360.38,28.4,25.5,0.221,653967.5,653967.5,33114,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235217,1812315.00
04/03/2017 12:00,2,0.957,ACTIVE,212.83,342.65,59.970,1491235204,"201051344000417","219011344069620",19.40,15.30,0,332.13,353.17,18.8,16.2,0.137,621444.7,621444.7,33427,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235218,1812316.00
04/03/2017 12:00,2,0.781,ACTIVE,211.70,340.25,59.975,1491235204,"274151322000083","219011344069620",29.52,18.00,0,329.73,350.47,23.4,20.6,0.150,908313.6,908313.6,32490,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235218,1812317.00
04/03/2017 12:00,2,0.834,ACTIVE,211.93,342.95,59.970,1491235204,"274151322000076","219011344069620",30.10,17.50,0,331.83,352.27,25.4,22.6,0.172,967837.6,967837.6,32598,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235220,1812318.00
04/03/2017 12:00,2,0.867,ACTIVE,212.38,344.45,59.975,1491235204,"201051344000868","219011344069620",29.94,14.00,0,332.13,358.28,26.3,23.5,0.194,649772.7,649772.7,33189,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235220,1812319.00
04/03/2017 12:00,2,0.818,ACTIVE,211.70,343.85,59.975,1491235204,"274151322000095","219011344069620",29.78,17.80,0,329.73,351.37,24.7,21.9,0.150,958624.2,958624.2,32720,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235221,1812320.00
04/03/2017 12:00,2,0.865,ACTIVE,212.61,343.85,59.954,1491235204,"201051344000988","219011344069620",19.24,14.30,0,331.83,353.47,16.9,14.4,0.128,596547.9,596547.9,33227,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235222,1812321.00
04/03/2017 12:00,2,0.947,ACTIVE,212.38,344.45,59.933,1491235204,"201051344001025","219011344069620",29.92,14.30,0,333.03,359.78,28.7,25.8,0.212,653150.3,653150.3,33304,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235223,1812322.00
04/03/2017 12:00,2,0.852,ACTIVE,212.61,343.85,59.965,1491235204,"201051344000458","219011344069620",30.14,15.50,0,332.43,357.68,26.1,23.2,0.199,662039.4,662039.4,32815,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235224,1812323.00
04/03/2017 12:00,2,0.844,ACTIVE,213.51,345.66,59.965,1491235204,"201051344000853","219011344069620",30.42,15.00,0,333.93,358.88,26.1,23.2,0.194,662290.4,662290.4,32660,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235225,1812324.00
04/03/2017 12:00,2,0.906,ACTIVE,212.61,345.06,59.975,1491235204,"201051344000685","219011344069620",30.08,15.00,0,333.03,360.99,27.6,24.8,0.225,654131.2,654131.2,33001,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235226,1812325.00
04/03/2017 12:00,2,0.918,ACTIVE,212.83,345.36,60.023,1491235204,"201051344000917","219011344069620",29.98,15.00,0,331.83,359.78,27.9,25.0,0.217,650794.0,650794.0,32985,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235227,1812326.00
04/03/2017 12:00,2,0.910,ACTIVE,212.61,345.06,59.986,1491235204,"201051344001145","219011344069620",30.08,14.30,0,333.63,360.08,27.8,24.9,0.208,658619.5,658619.5,32834,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235228,1812327.00
04/03/2017 12:00,2,0.922,ACTIVE,212.38,344.45,59.975,1491235204,"201051344000651","219011344069620",30.34,13.70,0,333.63,360.08,28.4,25.4,0.217,647290.5,647290.5,33193,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235229,1812328.00
04/03/2017 12:00,2,0.762,ACTIVE,211.25,340.55,59.981,1491235204,"274151322000088","219011344069620",29.14,17.30,0,330.93,349.86,22.5,19.8,0.146,870270.6,870270.6,32706,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235230,1812329.00
04/03/2017 12:00,2,0.535,ACTIVE,212.38,424.11,59.981,1491235204,"274151322000068","219011344069620",39.70,21.30,0,334.84,439.13,21.6,18.9,0.133,749350.7,749350.7,33700,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235230,1812330.00
04/03/2017 12:00,2,0.949,ACTIVE,212.16,343.85,59.975,1491235204,"201051344001135","219011344069620",29.84,14.70,0,332.73,359.18,28.8,25.8,0.217,643111.1,643111.1,33206,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235231,1812331.00
04/03/2017 12:00,2,0.877,ACTIVE,212.38,344.76,59.986,1491235204,"201051344000594","219011344069620",29.96,15.00,0,331.23,358.28,26.6,23.8,0.203,663797.5,663797.5,33061,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235232,1812332.00
04/03/2017 12:00,2,0.943,ACTIVE,212.61,344.45,59.996,1491235204,"201051344001203","219011344069620",29.86,14.30,0,333.63,361.59,28.6,25.6,0.221,651616.0,651616.0,33263,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235233,1812333.00
04/03/2017 12:00,2,0.793,ACTIVE,211.48,340.25,59.991,1491235204,"274151322000054","219011344069620",28.88,18.30,0,328.52,350.47,23.3,20.5,0.155,888599.7,888599.7,32605,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235234,1812334.00
04/03/2017 12:00,2,0.881,ACTIVE,213.06,344.45,60.002,1491235204,"201051344000867","219011344069620",29.66,15.30,0,331.83,357.38,26.5,23.6,0.194,648841.0,648841.0,33224,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235235,1812335.00
04/03/2017 12:00,2,0.953,ACTIVE,212.83,346.26,59.986,1491235204,"201051344001093","219011344069620",29.84,14.70,0,332.43,360.08,28.9,26.0,0.212,650481.9,650481.9,33080,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235236,1812336.00
04/03/2017 12:00,2,0.834,ACTIVE,212.83,345.36,59.965,1491235204,"201051344000900","219011344069620",29.86,14.00,0,333.03,358.28,25.2,22.4,0.199,669980.9,669980.9,32573,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235237,1812337.00
04/03/2017 12:00,2,0.873,ACTIVE,212.83,344.76,59.965,1491235204,"201051344000648","219011344069620",29.80,13.00,0,332.73,358.28,26.4,23.5,0.194,659612.6,659612.6,32643,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235238,1812338.00
04/03/2017 12:00,2,0.875,ACTIVE,212.83,344.76,59.981,1491235204,"201051344000569","219011344069620",30.14,15.30,0,332.73,358.58,26.8,23.9,0.199,672178.5,672178.5,32551,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235239,1812339.00
04/03/2017 12:00,2,0.867,ACTIVE,212.61,344.45,60.034,1491235204,"201051344000983","219011344069620",30.10,15.00,0,332.13,358.58,26.4,23.6,0.203,662943.3,662943.3,32749,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235240,1812340.00
04/03/2017 12:00,2,0.865,ACTIVE,212.83,344.76,60.023,1491235204,"201051344001158","219011344069620",29.68,14.30,0,332.13,358.28,26.1,23.2,0.194,648850.3,648850.3,33100,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235241,1812341.00
04/03/2017 12:00,2,0.865,ACTIVE,213.29,346.26,59.975,1491235204,"201051344000576","219011344069620",29.66,14.00,0,333.33,358.88,26.0,23.2,0.203,662817.2,662817.2,32624,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235242,1812342.00
04/03/2017 12:00,2,0.793,ACTIVE,211.48,345.36,59.981,1491235204,"274151322000087","219011344069620",28.92,20.00,0,330.33,349.86,23.3,20.6,0.150,860476.3,860476.3,32980,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491235243,1812343.00
04/03/2017 12:15,2,1.258,ACTIVE,213.96,349.86,59.954,1491236103,"201051344000645","219011344069620",29.76,15.00,0,333.93,365.19,38.0,34.7,0.301,661971.9,661971.9,32662,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236104,1812344.00
04/03/2017 12:15,2,1.164,ACTIVE,211.93,342.35,59.949,1491236103,"274151322000085","219011344069620",29.06,17.50,0,331.23,355.88,34.3,31.2,0.230,886019.2,886019.2,32669,0,0,0,L,1151911521,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236105,1812345.00
04/03/2017 12:15,2,1.264,ACTIVE,213.74,350.77,59.986,1491236103,"201051344000633","219011344069620",29.92,14.70,0,333.63,366.10,38.4,35.1,0.309,648431.6,648431.6,33197,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236106,1812346.00
04/03/2017 12:15,2,1.273,ACTIVE,213.51,349.86,59.981,1491236103,"201051344000469","219011344069620",29.86,14.00,0,331.53,364.89,38.5,35.3,0.309,651111.0,651111.0,33160,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236107,1812347.00
04/03/2017 12:15,2,1.336,ACTIVE,213.06,350.47,59.981,1491236103,"201051344000646","219011344069620",30.28,16.00,0,332.13,367.60,41.0,37.6,0.331,644790.1,644790.1,33062,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236108,1812348.00
04/03/2017 12:15,2,1.205,ACTIVE,211.48,345.96,59.996,1491236103,"274151322000052","219011344069620",29.58,18.70,0,330.93,357.08,36.1,32.9,0.243,917450.6,917450.6,32436,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236109,1812349.00
04/03/2017 12:15,2,1.402,ACTIVE,213.51,351.07,60.002,1491236103,"201051344000585","219011344069620",29.88,15.50,0,331.83,368.20,42.5,39.0,0.340,655530.8,655530.8,33218,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236110,1812350.00
04/03/2017 12:15,2,1.328,ACTIVE,213.06,348.66,59.965,1491236103,"201051344001230","219011344069620",30.32,15.80,0,330.03,365.80,40.8,37.5,0.327,649094.4,649094.4,32939,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236111,1812351.00
04/03/2017 12:15,2,1.357,ACTIVE,213.74,351.37,60.018,1491236103,"201051344000582","219011344069620",29.76,14.30,0,332.73,368.20,41.0,37.6,0.327,639139.2,639139.2,33135,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236111,1812352.00
04/03/2017 12:15,2,1.365,ACTIVE,212.83,349.56,59.986,1491236103,"201051344000955","219011344069620",30.20,15.50,0,332.43,366.40,41.8,38.4,0.336,657256.7,657256.7,33025,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236112,1812353.00
04/03/2017 12:15,2,0.785,ACTIVE,211.70,416.29,59.986,1491236103,"274151322000094","219011344069620",39.24,21.00,0,332.13,442.14,31.1,28.1,0.208,748786.3,748786.3,33776,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236113,1812354.00
04/03/2017 12:15,2,1.283,ACTIVE,213.51,349.86,59.986,1491236103,"201051344000579","219011344069620",30.20,15.50,0,334.54,365.19,39.2,35.9,0.305,668695.6,668695.6,32992,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236114,1812355.00
04/03/2017 12:15,2,1.387,ACTIVE,213.06,349.56,60.023,1491236103,"201051344000890","219011344069620",30.06,16.30,0,332.73,367.60,42.2,38.8,0.331,651061.2,651061.2,33142,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236115,1812356.00
04/03/2017 12:15,2,1.342,ACTIVE,213.29,350.77,60.034,1491236103,"201051344000438","219011344069620",30.63,15.30,0,333.33,368.50,41.7,38.3,0.331,653975.6,653975.6,33115,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236116,1812357.00
04/03/2017 12:15,2,1.385,ACTIVE,213.29,346.86,59.981,1491236103,"201051344000417","219011344069620",19.50,15.80,0,333.93,358.28,27.4,24.5,0.212,621449.8,621449.8,33428,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236117,1812358.00
04/03/2017 12:15,2,1.182,ACTIVE,211.70,345.96,59.986,1491236103,"274151322000083","219011344069620",29.52,18.70,0,330.93,356.78,35.3,32.1,0.247,908320.2,908320.2,32491,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236118,1812359.00
04/03/2017 12:15,2,1.246,ACTIVE,212.16,345.36,59.970,1491236103,"274151322000076","219011344069620",30.30,18.30,0,332.13,358.58,38.3,35.1,0.256,967844.8,967844.8,32599,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236119,1812360.00
04/03/2017 12:15,2,1.264,ACTIVE,212.83,348.06,59.981,1491236103,"201051344000868","219011344069620",30.16,14.70,0,332.73,364.59,38.6,35.3,0.305,649780.1,649780.1,33190,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236119,1812361.00
04/03/2017 12:15,2,1.215,ACTIVE,211.48,349.86,59.986,1491236103,"274151322000095","219011344069620",30.32,18.30,0,331.53,357.38,37.4,34.1,0.252,958631.2,958631.2,32721,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236120,1812362.00
04/03/2017 12:15,2,1.279,ACTIVE,213.29,346.86,59.981,1491236103,"201051344000988","219011344069620",19.42,14.70,0,333.03,358.28,25.1,22.3,0.208,596552.5,596552.5,33228,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236121,1812363.00
04/03/2017 12:15,2,1.385,ACTIVE,213.06,349.86,59.970,1491236103,"201051344001025","219011344069620",29.86,15.00,0,333.63,367.90,42.0,38.6,0.327,653158.5,653158.5,33305,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236122,1812364.00
04/03/2017 12:15,2,1.258,ACTIVE,213.06,348.66,59.981,1491236103,"201051344000458","219011344069620",29.90,15.50,0,333.93,364.89,38.1,34.8,0.309,662046.7,662046.7,32816,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236123,1812365.00
04/03/2017 12:15,2,1.244,ACTIVE,213.96,351.07,59.975,1491236103,"201051344000853","219011344069620",30.40,15.30,0,335.44,366.10,38.3,35.1,0.309,662297.8,662297.8,32661,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236124,1812366.00
04/03/2017 12:15,2,1.338,ACTIVE,213.29,350.77,59.981,1491236103,"201051344000685","219011344069620",30.06,15.50,0,333.03,367.60,40.7,37.4,0.336,654139.0,654139.0,33002,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236125,1812367.00
04/03/2017 12:15,2,1.344,ACTIVE,213.29,350.77,59.991,1491236103,"201051344000917","219011344069620",29.94,15.50,0,332.13,367.90,40.8,37.5,0.336,650801.9,650801.9,32986,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236126,1812368.00
04/03/2017 12:15,2,1.324,ACTIVE,213.51,350.47,59.970,1491236103,"201051344001145","219011344069620",30.38,15.00,0,333.93,367.90,40.8,37.4,0.327,658627.3,658627.3,32835,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236127,1812369.00
04/03/2017 12:15,2,1.354,ACTIVE,213.29,350.47,59.986,1491236103,"201051344000651","219011344069620",30.20,14.30,0,333.63,367.90,41.4,38.1,0.327,647298.5,647298.5,33194,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236128,1812370.00
04/03/2017 12:15,2,1.139,ACTIVE,211.48,348.06,59.975,1491236103,"274151322000088","219011344069620",29.46,17.80,0,330.93,355.88,34.0,30.9,0.230,870277.0,870277.0,32707,0,0,0,L,1151911521,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236129,1812371.00
04/03/2017 12:15,2,0.754,ACTIVE,212.38,437.63,59.965,1491236103,"274151322000068","219011344069620",41.07,21.80,0,332.73,452.66,31.4,28.4,0.203,749356.7,749356.7,33701,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236130,1812372.00
04/03/2017 12:15,2,1.350,ACTIVE,212.83,349.26,59.996,1491236103,"201051344001135","219011344069620",30.42,15.30,0,333.03,367.00,41.6,38.2,0.331,643119.2,643119.2,33207,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236131,1812373.00
04/03/2017 12:15,2,1.262,ACTIVE,212.83,349.26,59.986,1491236103,"201051344000594","219011344069620",30.20,15.30,0,332.43,364.59,38.6,35.4,0.309,663805.0,663805.0,33062,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236132,1812374.00
04/03/2017 12:15,2,1.355,ACTIVE,213.51,349.86,59.938,1491236103,"201051344001203","219011344069620",30.30,14.70,0,333.33,368.80,41.6,38.2,0.331,651624.0,651624.0,33264,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236133,1812375.00
04/03/2017 12:15,2,1.158,ACTIVE,211.93,349.56,59.996,1491236103,"274151322000054","219011344069620",29.48,19.30,0,330.03,356.48,34.6,31.4,0.234,888606.3,888606.3,32606,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236134,1812376.00
04/03/2017 12:15,2,1.260,ACTIVE,213.29,348.06,60.012,1491236103,"201051344000867","219011344069620",30.10,15.50,0,333.03,364.29,38.4,35.1,0.301,648848.4,648848.4,33225,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236135,1812377.00
04/03/2017 12:15,2,1.350,ACTIVE,213.29,351.37,60.002,1491236103,"201051344001093","219011344069620",30.42,15.30,0,332.73,367.90,41.6,38.2,0.323,650490.0,650490.0,33081,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236136,1812378.00
04/03/2017 12:15,2,1.230,ACTIVE,213.29,349.26,59.981,1491236103,"201051344000900","219011344069620",29.82,14.70,0,334.84,365.19,37.2,34.0,0.301,669988.1,669988.1,32574,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236137,1812379.00
04/03/2017 12:15,2,1.236,ACTIVE,213.29,348.36,59.986,1491236103,"201051344000648","219011344069620",30.24,13.30,0,334.24,364.89,37.8,34.6,0.305,659619.9,659619.9,32644,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236138,1812380.00
04/03/2017 12:15,2,1.250,ACTIVE,213.29,348.96,59.986,1491236103,"201051344000569","219011344069620",30.30,15.50,0,334.24,365.19,38.4,35.1,0.305,672185.9,672185.9,32552,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236139,1812381.00
04/03/2017 12:15,2,1.254,ACTIVE,213.06,348.36,59.970,1491236103,"201051344000983","219011344069620",30.12,15.30,0,333.33,364.89,38.2,35.0,0.314,662950.7,662950.7,32750,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236140,1812382.00
04/03/2017 12:15,2,1.236,ACTIVE,213.29,348.96,59.981,1491236103,"201051344001158","219011344069620",30.34,15.00,0,334.24,365.19,38.0,34.7,0.309,648857.6,648857.6,33101,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236140,1812383.00
04/03/2017 12:15,2,1.240,ACTIVE,213.96,349.86,59.986,1491236103,"201051344000576","219011344069620",30.00,14.30,0,334.54,365.80,37.7,34.5,0.301,662824.5,662824.5,32625,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236141,1812384.00
04/03/2017 12:15,2,1.158,ACTIVE,211.48,348.66,59.981,1491236103,"274151322000087","219011344069620",29.26,20.70,0,331.23,355.88,34.3,31.2,0.208,860482.9,860482.9,32981,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491236142,1812385.00
04/03/2017 12:30,2,1.309,ACTIVE,213.29,348.66,59.981,1491237003,"201051344000645","219011344069620",29.74,15.50,0,335.44,370.00,39.4,36.1,0.318,661981.3,661981.3,32663,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237004,1812386.00
04/03/2017 12:30,2,1.209,ACTIVE,211.70,349.26,59.975,1491237003,"274151322000085","219011344069620",29.04,18.70,0,334.84,359.78,35.6,32.4,0.234,886027.7,886027.7,32670,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237005,1812387.00
04/03/2017 12:30,2,1.322,ACTIVE,213.29,350.77,59.986,1491237003,"201051344000633","219011344069620",29.72,15.50,0,335.14,370.30,39.8,36.5,0.323,648441.1,648441.1,33198,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237006,1812388.00
04/03/2017 12:30,2,1.330,ACTIVE,213.06,348.96,59.991,1491237003,"201051344000469","219011344069620",29.56,15.30,0,334.54,370.30,39.9,36.5,0.327,651120.5,651120.5,33161,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237006,1812389.00
04/03/2017 12:30,2,1.412,ACTIVE,212.38,350.17,59.991,1491237003,"201051344000646","219011344069620",29.88,16.70,0,334.24,372.71,42.8,39.4,0.349,644800.3,644800.3,33063,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237007,1812390.00
04/03/2017 12:30,2,1.252,ACTIVE,211.25,344.76,59.981,1491237003,"274151322000052","219011344069620",29.56,19.80,0,333.93,360.38,37.5,34.3,0.256,917459.5,917459.5,32437,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237008,1812391.00
04/03/2017 12:30,2,1.436,ACTIVE,212.83,350.77,59.981,1491237003,"201051344000585","219011344069620",30.30,16.30,0,335.14,373.61,44.1,40.6,0.349,655541.3,655541.3,33219,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237009,1812392.00
04/03/2017 12:30,2,1.402,ACTIVE,212.61,349.86,59.991,1491237003,"201051344001230","219011344069620",29.88,16.30,0,333.03,371.21,42.5,39.1,0.354,649104.6,649104.6,32940,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237010,1812393.00
04/03/2017 12:30,2,1.408,ACTIVE,213.51,351.67,60.023,1491237003,"201051344000582","219011344069620",29.86,15.50,0,336.04,374.21,42.6,39.2,0.331,639149.4,639149.4,33136,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237011,1812394.00
04/03/2017 12:30,2,1.432,ACTIVE,212.61,350.17,59.986,1491237003,"201051344000955","219011344069620",29.92,16.30,0,333.93,371.51,43.4,40.0,0.349,657267.1,657267.1,33026,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237012,1812395.00
04/03/2017 12:30,2,0.812,ACTIVE,211.70,425.01,59.986,1491237003,"274151322000094","219011344069620",39.46,21.80,0,332.73,452.36,33.0,29.9,0.225,748794.0,748794.0,33777,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237013,1812396.00
04/03/2017 12:30,2,1.340,ACTIVE,213.06,349.26,59.991,1491237003,"201051344000579","219011344069620",29.76,16.30,0,336.34,370.30,40.4,37.1,0.327,668705.3,668705.3,32993,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237014,1812397.00
04/03/2017 12:30,2,1.447,ACTIVE,212.61,349.26,59.986,1491237003,"201051344000890","219011344069620",29.90,16.70,0,334.84,372.71,43.8,40.4,0.340,651071.7,651071.7,33143,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237015,1812398.00
04/03/2017 12:30,2,1.410,ACTIVE,213.06,350.47,59.965,1491237003,"201051344000438","219011344069620",30.26,16.00,0,335.44,373.61,43.2,39.8,0.349,653985.9,653985.9,33116,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237016,1812399.00
04/03/2017 12:30,2,1.447,ACTIVE,213.29,347.16,59.996,1491237003,"201051344000417","219011344069620",19.32,16.30,0,335.14,361.59,28.3,25.4,0.230,621456.5,621456.5,33429,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237016,1812400.00
04/03/2017 12:30,2,1.225,ACTIVE,211.25,347.76,60.002,1491237003,"274151322000083","219011344069620",29.52,19.00,0,333.63,360.38,36.6,33.4,0.247,908329.0,908329.0,32492,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237017,1812401.00
04/03/2017 12:30,2,1.297,ACTIVE,211.93,345.96,59.954,1491237003,"274151322000076","219011344069620",30.10,19.30,0,335.14,362.49,39.5,36.2,0.278,967854.4,967854.4,32600,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237018,1812402.00
04/03/2017 12:30,2,1.320,ACTIVE,212.83,348.06,59.928,1491237003,"201051344000868","219011344069620",29.74,15.50,0,333.03,369.10,39.8,36.5,0.318,649789.6,649789.6,33191,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237019,1812403.00
04/03/2017 12:30,2,1.285,ACTIVE,211.25,342.05,59.981,1491237003,"274151322000095","219011344069620",29.82,19.30,0,334.24,361.59,38.8,35.5,0.261,958640.6,958640.6,32722,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237020,1812404.00
04/03/2017 12:30,2,1.316,ACTIVE,213.06,346.26,60.028,1491237003,"201051344000988","219011344069620",19.34,15.80,0,334.54,361.89,25.8,23.0,0.203,596558.6,596558.6,33229,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237021,1812405.00
04/03/2017 12:30,2,1.428,ACTIVE,213.06,350.47,60.039,1491237003,"201051344001025","219011344069620",30.02,15.50,0,334.24,373.31,43.4,40.0,0.345,653168.9,653168.9,33306,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237022,1812406.00
04/03/2017 12:30,2,1.291,ACTIVE,213.06,348.06,59.986,1491237003,"201051344000458","219011344069620",29.96,16.70,0,334.84,369.40,39.2,35.9,0.318,662056.1,662056.1,32817,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237023,1812407.00
04/03/2017 12:30,2,1.307,ACTIVE,213.74,349.86,59.986,1491237003,"201051344000853","219011344069620",29.80,16.30,0,336.04,370.90,39.5,36.2,0.318,662307.3,662307.3,32662,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237024,1812408.00
04/03/2017 12:30,2,1.393,ACTIVE,213.29,351.07,59.959,1491237003,"201051344000685","219011344069620",29.94,16.00,0,335.14,372.71,42.2,38.9,0.354,654149.2,654149.2,33003,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237025,1812409.00
04/03/2017 12:30,2,1.395,ACTIVE,213.29,351.37,59.981,1491237003,"201051344000917","219011344069620",29.98,16.30,0,335.14,373.01,42.3,38.9,0.340,650812.1,650812.1,32987,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237026,1812410.00
04/03/2017 12:30,2,1.385,ACTIVE,213.06,350.47,59.970,1491237003,"201051344001145","219011344069620",30.20,15.50,0,335.74,373.01,42.4,39.0,0.340,658637.5,658637.5,32836,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237027,1812411.00
04/03/2017 12:30,2,1.408,ACTIVE,213.29,351.37,59.959,1491237003,"201051344000651","219011344069620",29.96,15.30,0,335.44,374.21,42.7,39.3,0.340,647308.9,647308.9,33195,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237028,1812412.00
04/03/2017 12:30,2,1.195,ACTIVE,211.25,346.86,59.975,1491237003,"274151322000088","219011344069620",29.00,19.00,0,333.93,359.48,35.1,31.9,0.234,870285.4,870285.4,32708,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237029,1812413.00
04/03/2017 12:30,2,0.838,ACTIVE,212.16,418.09,59.970,1491237003,"274151322000068","219011344069620",39.10,22.80,0,333.33,456.87,32.5,29.5,0.221,749364.6,749364.6,33702,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237029,1812414.00
04/03/2017 12:30,2,1.412,ACTIVE,212.83,349.86,59.975,1491237003,"201051344001135","219011344069620",29.98,15.80,0,335.14,372.71,42.9,39.5,0.345,643129.5,643129.5,33208,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237030,1812415.00
04/03/2017 12:30,2,1.299,ACTIVE,212.83,348.66,59.981,1491237003,"201051344000594","219011344069620",30.18,16.00,0,333.33,369.10,39.8,36.4,0.309,663814.6,663814.6,33063,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237031,1812416.00
04/03/2017 12:30,2,1.422,ACTIVE,213.29,350.47,59.959,1491237003,"201051344001203","219011344069620",29.74,15.80,0,334.84,374.51,42.9,39.4,0.354,651634.4,651634.4,33265,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237032,1812417.00
04/03/2017 12:30,2,1.221,ACTIVE,211.48,343.55,59.959,1491237003,"274151322000054","219011344069620",28.71,19.80,0,334.24,360.38,35.5,32.3,0.239,888614.8,888614.8,32607,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237033,1812418.00
04/03/2017 12:30,2,1.312,ACTIVE,213.29,348.36,60.012,1491237003,"201051344000867","219011344069620",29.64,16.00,0,334.54,368.80,39.4,36.1,0.314,648857.9,648857.9,33226,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237034,1812419.00
04/03/2017 12:30,2,1.414,ACTIVE,213.29,351.67,60.018,1491237003,"201051344001093","219011344069620",29.82,16.00,0,334.84,373.01,42.7,39.3,0.331,650500.4,650500.4,33082,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237035,1812420.00
04/03/2017 12:30,2,1.254,ACTIVE,213.06,348.96,59.959,1491237003,"201051344000900","219011344069620",30.10,15.50,0,335.14,369.40,38.2,34.9,0.318,669997.4,669997.4,32575,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237036,1812421.00
04/03/2017 12:30,2,1.281,ACTIVE,213.51,348.06,59.954,1491237003,"201051344000648","219011344069620",29.88,14.00,0,335.14,369.70,38.8,35.5,0.309,659629.3,659629.3,32645,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237037,1812422.00
04/03/2017 12:30,2,1.307,ACTIVE,213.51,348.66,59.970,1491237003,"201051344000569","219011344069620",29.68,16.70,0,335.44,370.00,39.3,36.0,0.314,672195.4,672195.4,32553,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237038,1812423.00
04/03/2017 12:30,2,1.293,ACTIVE,213.29,348.66,59.970,1491237003,"201051344000983","219011344069620",29.90,16.00,0,334.54,369.70,39.2,35.9,0.327,662960.2,662960.2,32751,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237039,1812424.00
04/03/2017 12:30,2,1.285,ACTIVE,213.29,348.66,59.959,1491237003,"201051344001158","219011344069620",29.88,15.80,0,334.84,369.70,38.9,35.6,0.318,648867.0,648867.0,33102,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237040,1812425.00
04/03/2017 12:30,2,1.273,ACTIVE,213.74,349.56,59.965,1491237003,"201051344000576","219011344069620",29.82,15.50,0,335.74,370.30,38.5,35.2,0.305,662833.9,662833.9,32626,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237041,1812426.00
04/03/2017 12:30,2,1.188,ACTIVE,211.48,348.36,59.954,1491237003,"274151322000087","219011344069620",29.34,22.50,0,334.54,359.18,35.3,32.1,0.225,860491.4,860491.4,32982,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237041,1812427.00
04/03/2017 12:45,2,1.289,ACTIVE,213.06,348.96,60.018,1491237903,"201051344000645","219011344069620",29.94,16.00,0,335.44,367.00,39.1,35.8,0.314,661989.0,661989.0,32664,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237904,1812428.00
04/03/2017 12:45,2,1.203,ACTIVE,211.48,342.65,59.996,1491237903,"274151322000085","219011344069620",28.96,19.50,0,333.33,355.88,35.3,32.2,0.234,886034.5,886034.5,32671,0,0,0,L,1151911521,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237905,1812429.00
04/03/2017 12:45,2,1.299,ACTIVE,212.83,349.56,59.991,1491237903,"201051344000633","219011344069620",30.12,16.00,0,334.24,367.60,39.6,36.3,0.318,648448.9,648448.9,33199,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237906,1812430.00
04/03/2017 12:45,2,1.299,ACTIVE,212.61,348.66,59.986,1491237903,"201051344000469","219011344069620",30.18,15.80,0,333.33,366.70,39.8,36.4,0.327,651128.3,651128.3,33162,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237907,1812431.00
04/03/2017 12:45,2,1.400,ACTIVE,212.38,350.17,59.996,1491237903,"201051344000646","219011344069620",29.94,17.00,0,334.84,369.70,42.5,39.1,0.345,644808.7,644808.7,33064,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237908,1812432.00
04/03/2017 12:45,2,1.250,ACTIVE,210.80,340.85,60.002,1491237903,"274151322000052","219011344069620",29.58,20.70,0,333.03,357.08,37.4,34.2,0.243,917466.8,917466.8,32438,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237909,1812433.00
04/03/2017 12:45,2,1.469,ACTIVE,212.83,351.07,60.007,1491237903,"201051344000585","219011344069620",29.58,17.00,0,335.14,370.00,44.0,40.5,0.349,655550.1,655550.1,33220,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237910,1812434.00
04/03/2017 12:45,2,1.398,ACTIVE,212.16,348.96,59.954,1491237903,"201051344001230","219011344069620",29.96,16.00,0,333.93,369.10,42.5,39.1,0.345,649112.9,649112.9,32941,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237911,1812435.00
04/03/2017 12:45,2,1.387,ACTIVE,212.83,350.17,59.944,1491237903,"201051344000582","219011344069620",30.28,16.00,0,336.04,370.90,42.5,39.1,0.340,639157.7,639157.7,33137,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237912,1812436.00
04/03/2017 12:45,2,1.430,ACTIVE,211.93,349.26,60.034,1491237903,"201051344000955","219011344069620",29.98,17.00,0,333.93,369.10,43.4,40.0,0.354,657275.7,657275.7,33027,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237913,1812437.00
04/03/2017 12:45,2,0.832,ACTIVE,211.03,417.19,59.991,1491237903,"274151322000094","219011344069620",38.88,22.30,0,332.13,447.85,32.8,29.7,0.221,748800.2,748800.2,33778,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237914,1812438.00
04/03/2017 12:45,2,1.338,ACTIVE,212.38,348.96,59.944,1491237903,"201051344000579","219011344069620",30.22,17.00,0,334.84,366.40,41.0,37.6,0.336,668713.3,668713.3,32994,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237914,1812439.00
04/03/2017 12:45,2,1.457,ACTIVE,212.16,348.96,59.949,1491237903,"201051344000890","219011344069620",29.78,16.70,0,334.54,369.70,44.0,40.6,0.349,651080.4,651080.4,33144,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237915,1812440.00
04/03/2017 12:45,2,1.414,ACTIVE,212.61,350.77,60.012,1491237903,"201051344000438","219011344069620",30.40,16.30,0,335.14,370.00,43.6,40.2,0.354,653994.5,653994.5,33117,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237916,1812441.00
04/03/2017 12:45,2,1.459,ACTIVE,212.61,346.26,60.023,1491237903,"201051344000417","219011344069620",19.38,16.30,0,334.54,360.99,28.7,25.7,0.217,621461.9,621461.9,33430,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237917,1812442.00
04/03/2017 12:45,2,1.244,ACTIVE,211.03,343.55,59.996,1491237903,"274151322000083","219011344069620",29.50,19.50,0,333.63,359.78,37.2,34.0,0.265,908336.1,908336.1,32493,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237918,1812443.00
04/03/2017 12:45,2,1.318,ACTIVE,211.70,341.75,59.981,1491237903,"274151322000076","219011344069620",30.14,20.00,0,334.54,362.49,40.2,36.9,0.274,967862.1,967862.1,32601,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237919,1812444.00
04/03/2017 12:45,2,1.330,ACTIVE,212.16,348.96,59.991,1491237903,"201051344000868","219011344069620",30.08,15.80,0,333.93,366.10,40.6,37.3,0.318,649797.4,649797.4,33192,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237920,1812445.00
04/03/2017 12:45,2,1.303,ACTIVE,210.80,346.56,59.991,1491237903,"274151322000095","219011344069620",30.00,19.50,0,333.33,357.68,39.5,36.2,0.261,958648.1,958648.1,32723,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237921,1812446.00
04/03/2017 12:45,2,1.342,ACTIVE,212.38,346.56,59.949,1491237903,"201051344000988","219011344069620",19.46,16.30,0,334.24,359.18,26.4,23.6,0.221,596563.5,596563.5,33230,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237922,1812447.00
04/03/2017 12:45,2,1.453,ACTIVE,212.61,349.86,60.012,1491237903,"201051344001025","219011344069620",29.98,16.30,0,335.44,370.00,44.1,40.6,0.349,653177.5,653177.5,33307,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237923,1812448.00
04/03/2017 12:45,2,1.322,ACTIVE,212.38,348.66,60.007,1491237903,"201051344000458","219011344069620",30.04,17.30,0,334.54,365.80,40.2,36.9,0.336,662063.8,662063.8,32818,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237923,1812449.00
04/03/2017 12:45,2,1.330,ACTIVE,213.29,349.86,59.996,1491237903,"201051344000853","219011344069620",30.08,16.70,0,336.04,367.00,40.5,37.2,0.331,662315.0,662315.0,32663,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237924,1812450.00
