ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 12:45,2,1.422,ACTIVE,212.61,351.07,60.018,1491237903,"201051344000685","219011344069620",29.90,16.00,0,335.14,370.60,43.1,39.7,0.362,654157.5,654157.5,33004,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237925,1812451.00
04/03/2017 12:45,2,1.426,ACTIVE,212.61,350.77,59.996,1491237903,"201051344000917","219011344069620",29.98,16.70,0,335.14,369.40,43.3,39.9,0.354,650820.5,650820.5,32988,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237926,1812452.00
04/03/2017 12:45,2,1.420,ACTIVE,212.61,349.86,60.012,1491237903,"201051344001145","219011344069620",30.28,15.80,0,335.44,370.90,43.5,40.1,0.354,658645.9,658645.9,32837,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237927,1812453.00
04/03/2017 12:45,2,1.443,ACTIVE,212.83,350.77,59.991,1491237903,"201051344000651","219011344069620",30.04,16.00,0,336.04,369.70,44.0,40.5,0.354,647317.3,647317.3,33196,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237928,1812454.00
04/03/2017 12:45,2,1.225,ACTIVE,210.57,345.66,59.975,1491237903,"274151322000088","219011344069620",29.32,19.80,0,333.63,363.09,36.4,33.2,0.243,870292.2,870292.2,32709,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237929,1812455.00
04/03/2017 12:45,2,0.816,ACTIVE,211.93,435.53,59.996,1491237903,"274151322000068","219011344069620",40.93,23.50,0,332.73,447.55,33.8,30.7,0.217,749371.0,749371.0,33703,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237930,1812456.00
04/03/2017 12:45,2,1.455,ACTIVE,212.61,349.86,59.996,1491237903,"201051344001135","219011344069620",30.08,16.70,0,334.84,369.40,44.4,40.9,0.358,643138.1,643138.1,33209,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237931,1812457.00
04/03/2017 12:45,2,1.361,ACTIVE,212.16,348.96,59.996,1491237903,"201051344000594","219011344069620",30.00,16.30,0,333.03,366.10,41.4,38.0,0.331,663822.5,663822.5,33064,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237932,1812458.00
04/03/2017 12:45,2,1.457,ACTIVE,212.83,348.96,59.996,1491237903,"201051344001203","219011344069620",30.06,16.30,0,336.34,371.21,44.4,40.9,0.371,651642.9,651642.9,33266,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237933,1812459.00
04/03/2017 12:45,2,1.268,ACTIVE,210.80,347.16,59.991,1491237903,"274151322000054","219011344069620",28.80,20.70,0,333.03,359.48,37.0,33.8,0.252,888621.8,888621.8,32608,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237934,1812460.00
04/03/2017 12:45,2,1.365,ACTIVE,212.83,348.36,59.996,1491237903,"201051344000867","219011344069620",29.72,16.70,0,333.63,366.40,41.1,37.8,0.327,648865.7,648865.7,33227,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237935,1812461.00
04/03/2017 12:45,2,1.447,ACTIVE,212.61,351.37,59.933,1491237903,"201051344001093","219011344069620",30.26,16.30,0,335.74,369.70,44.4,40.9,0.345,650508.9,650508.9,33083,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237936,1812462.00
04/03/2017 12:45,2,1.334,ACTIVE,212.38,348.96,60.034,1491237903,"201051344000900","219011344069620",29.76,16.00,0,333.93,366.40,40.2,36.9,0.327,670004.9,670004.9,32576,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237936,1812463.00
04/03/2017 12:45,2,1.342,ACTIVE,212.83,349.26,59.986,1491237903,"201051344000648","219011344069620",30.02,15.00,0,334.84,366.40,40.8,37.5,0.323,659637.0,659637.0,32646,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237937,1812464.00
04/03/2017 12:45,2,1.359,ACTIVE,212.38,348.96,60.007,1491237903,"201051344000569","219011344069620",30.08,17.00,0,334.54,365.80,41.4,38.0,0.336,672203.3,672203.3,32554,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237938,1812465.00
04/03/2017 12:45,2,1.346,ACTIVE,212.61,349.26,60.039,1491237903,"201051344000983","219011344069620",30.26,16.70,0,333.63,365.80,41.2,37.9,0.340,662967.9,662967.9,32752,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237939,1812466.00
04/03/2017 12:45,2,1.357,ACTIVE,212.83,348.66,59.959,1491237903,"201051344001158","219011344069620",29.82,16.30,0,333.93,366.40,41.0,37.7,0.336,648874.7,648874.7,33103,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237940,1812467.00
04/03/2017 12:45,2,1.326,ACTIVE,212.83,350.17,59.975,1491237903,"201051344000576","219011344069620",30.26,15.80,0,334.84,366.70,40.6,37.3,0.327,662841.5,662841.5,32627,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237941,1812468.00
04/03/2017 12:45,2,1.252,ACTIVE,211.25,348.66,59.975,1491237903,"274151322000087","219011344069620",29.46,23.80,0,333.33,357.98,37.4,34.1,0.239,860498.3,860498.3,32983,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491237942,1812469.00
04/03/2017 13:00,2,1.705,ACTIVE,213.51,353.17,59.959,1491238803,"201051344000645","219011344069620",29.56,17.30,0,334.84,380.22,51.1,47.4,0.415,662000.8,662000.8,32665,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238804,1812470.00
04/03/2017 13:00,2,1.592,ACTIVE,211.25,352.87,59.959,1491238803,"274151322000085","219011344069620",28.82,20.30,0,333.93,366.70,46.5,43.0,0.314,886045.3,886045.3,32672,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238805,1812471.00
04/03/2017 13:00,2,1.709,ACTIVE,213.51,354.37,59.886,1491238803,"201051344000633","219011344069620",29.80,17.00,0,333.93,381.12,51.5,47.8,0.433,648460.9,648460.9,33200,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238806,1812472.00
04/03/2017 13:00,2,1.691,ACTIVE,213.51,353.77,59.954,1491238803,"201051344000469","219011344069620",30.18,16.70,0,333.33,379.92,51.7,48.0,0.438,651140.3,651140.3,33163,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238807,1812473.00
04/03/2017 13:00,2,1.801,ACTIVE,212.38,353.77,59.954,1491238803,"201051344000646","219011344069620",30.34,17.50,0,334.24,382.93,55.3,51.5,0.460,644821.5,644821.5,33065,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238808,1812474.00
04/03/2017 13:00,2,1.639,ACTIVE,211.25,343.25,59.938,1491238803,"274151322000052","219011344069620",29.68,21.80,0,333.63,367.60,49.2,45.6,0.340,917478.1,917478.1,32439,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238808,1812475.00
04/03/2017 13:00,2,1.879,ACTIVE,213.29,354.97,59.986,1491238803,"201051344000585","219011344069620",29.92,18.00,0,334.54,386.53,57.0,53.0,0.468,655563.3,655563.3,33221,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238809,1812476.00
04/03/2017 13:00,2,1.816,ACTIVE,212.61,352.57,59.981,1491238803,"201051344001230","219011344069620",30.04,16.70,0,333.33,381.42,55.2,51.4,0.451,649125.7,649125.7,32942,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238810,1812477.00
04/03/2017 13:00,2,1.824,ACTIVE,213.74,355.58,59.959,1491238803,"201051344000582","219011344069620",29.88,17.00,0,335.14,388.04,55.2,51.4,0.446,639170.5,639170.5,33138,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238811,1812478.00
04/03/2017 13:00,2,1.857,ACTIVE,212.61,353.17,60.002,1491238803,"201051344000955","219011344069620",29.96,17.80,0,333.03,382.33,56.4,52.5,0.464,657288.7,657288.7,33028,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238812,1812479.00
04/03/2017 13:00,2,1.074,ACTIVE,211.25,422.90,59.949,1491238803,"274151322000094","219011344069620",39.64,23.30,0,333.93,454.16,43.1,39.7,0.301,748810.1,748810.1,33779,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238813,1812480.00
04/03/2017 13:00,2,1.713,ACTIVE,213.29,353.47,59.949,1491238803,"201051344000579","219011344069620",30.40,17.50,0,333.93,380.82,52.8,49.1,0.429,668725.5,668725.5,32995,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238814,1812481.00
04/03/2017 13:00,2,1.875,ACTIVE,212.61,353.17,59.959,1491238803,"201051344000890","219011344069620",29.88,17.50,0,333.63,383.53,56.8,52.9,0.460,651093.6,651093.6,33145,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238815,1812482.00
04/03/2017 13:00,2,1.842,ACTIVE,213.06,354.67,59.965,1491238803,"201051344000438","219011344069620",30.18,17.30,0,334.84,386.23,56.3,52.4,0.464,654007.6,654007.6,33118,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238816,1812483.00
04/03/2017 13:00,2,1.887,ACTIVE,212.83,349.56,59.954,1491238803,"201051344000417","219011344069620",19.26,16.70,0,333.63,369.40,36.8,33.6,0.301,621470.3,621470.3,33431,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238817,1812484.00
04/03/2017 13:00,2,1.621,ACTIVE,211.48,343.85,59.970,1491238803,"274151322000083","219011344069620",29.56,20.70,0,333.33,366.70,48.6,45.0,0.349,908347.3,908347.3,32494,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238818,1812485.00
04/03/2017 13:00,2,1.705,ACTIVE,211.70,344.15,59.928,1491238803,"274151322000076","219011344069620",30.38,21.30,0,334.54,370.00,52.4,48.7,0.358,967874.2,967874.2,32602,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238818,1812486.00
04/03/2017 13:00,2,1.740,ACTIVE,212.61,352.57,59.954,1491238803,"201051344000868","219011344069620",29.52,16.70,0,333.63,379.32,52.1,48.4,0.424,649809.5,649809.5,33193,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238820,1812487.00
04/03/2017 13:00,2,1.709,ACTIVE,211.25,352.57,59.954,1491238803,"274151322000095","219011344069620",29.76,20.70,0,333.03,368.50,51.6,47.8,0.349,958660.1,958660.1,32724,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238821,1812488.00
04/03/2017 13:00,2,1.744,ACTIVE,213.29,350.47,59.954,1491238803,"201051344000988","219011344069620",19.28,17.30,0,333.93,368.80,34.1,31.0,0.278,596571.2,596571.2,33231,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238822,1812489.00
04/03/2017 13:00,2,1.861,ACTIVE,212.83,353.17,59.917,1491238803,"201051344001025","219011344069620",30.10,17.30,0,334.84,386.23,56.7,52.8,0.451,653190.7,653190.7,33308,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238823,1812490.00
04/03/2017 13:00,2,1.707,ACTIVE,213.06,352.57,59.965,1491238803,"201051344000458","219011344069620",29.70,18.00,0,334.54,379.62,51.4,47.7,0.433,662075.8,662075.8,32819,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238823,1812491.00
04/03/2017 13:00,2,1.707,ACTIVE,213.74,354.37,59.970,1491238803,"201051344000853","219011344069620",29.96,17.80,0,335.14,382.93,51.8,48.1,0.429,662327.1,662327.1,32664,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238824,1812492.00
04/03/2017 13:00,2,1.832,ACTIVE,213.06,354.67,59.965,1491238803,"201051344000685","219011344069620",29.90,17.00,0,333.93,385.03,55.5,51.6,0.460,654170.4,654170.4,33005,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238825,1812493.00
04/03/2017 13:00,2,1.859,ACTIVE,213.06,354.97,59.959,1491238803,"201051344000917","219011344069620",29.32,17.50,0,333.93,386.83,55.2,51.4,0.464,650833.3,650833.3,32989,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238826,1812494.00
04/03/2017 13:00,2,1.822,ACTIVE,213.06,353.47,59.975,1491238803,"201051344001145","219011344069620",30.06,16.70,0,334.84,384.73,55.5,51.6,0.451,658658.8,658658.8,32838,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238827,1812495.00
04/03/2017 13:00,2,1.854,ACTIVE,213.29,354.97,59.975,1491238803,"201051344000651","219011344069620",29.88,17.30,0,334.24,386.83,56.1,52.2,0.460,647330.3,647330.3,33197,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238828,1812496.00
04/03/2017 13:00,2,1.586,ACTIVE,210.80,347.46,59.975,1491238803,"274151322000088","219011344069620",29.22,21.00,0,333.33,366.10,47.0,43.4,0.314,870303.0,870303.0,32710,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238829,1812497.00
04/03/2017 13:00,2,1.111,ACTIVE,212.38,426.81,59.970,1491238803,"274151322000068","219011344069620",39.44,24.50,0,335.44,466.79,44.9,41.4,0.296,749381.1,749381.1,33704,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238830,1812498.00
04/03/2017 13:00,2,1.863,ACTIVE,212.83,353.47,59.970,1491238803,"201051344001135","219011344069620",29.88,17.50,0,334.24,383.23,56.4,52.5,0.464,643151.2,643151.2,33210,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238831,1812499.00
04/03/2017 13:00,2,1.719,ACTIVE,212.61,352.57,59.975,1491238803,"201051344000594","219011344069620",30.16,17.00,0,332.73,379.32,52.6,48.8,0.420,663834.6,663834.6,33065,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238832,1812500.00
04/03/2017 13:00,2,1.869,ACTIVE,213.29,354.37,59.981,1491238803,"201051344001203","219011344069620",29.80,17.30,0,333.93,386.83,56.5,52.6,0.473,651656.0,651656.0,33267,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238832,1812501.00
04/03/2017 13:00,2,1.600,ACTIVE,211.25,346.56,59.970,1491238803,"274151322000054","219011344069620",29.22,21.80,0,333.03,366.70,47.4,43.8,0.327,888632.8,888632.8,32609,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238833,1812502.00
04/03/2017 13:00,2,1.732,ACTIVE,213.51,352.27,59.954,1491238803,"201051344000867","219011344069620",29.68,17.50,0,333.63,379.02,52.1,48.3,0.420,648877.8,648877.8,33228,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238835,1812503.00
04/03/2017 13:00,2,1.832,ACTIVE,213.06,355.28,59.970,1491238803,"201051344001093","219011344069620",30.14,17.30,0,334.84,385.93,56.0,52.1,0.451,650521.9,650521.9,33084,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238836,1812504.00
04/03/2017 13:00,2,1.668,ACTIVE,213.06,354.07,59.949,1491238803,"201051344000900","219011344069620",30.24,17.00,0,333.33,379.92,51.1,47.4,0.420,670016.7,670016.7,32577,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238836,1812505.00
04/03/2017 13:00,2,1.688,ACTIVE,213.29,352.87,59.986,1491238803,"201051344000648","219011344069620",30.04,16.00,0,335.14,379.62,51.3,47.6,0.420,659648.9,659648.9,32647,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238837,1812506.00
04/03/2017 13:00,2,1.713,ACTIVE,213.29,353.77,59.975,1491238803,"201051344000569","219011344069620",29.94,18.00,0,334.24,379.92,51.9,48.2,0.424,672215.3,672215.3,32555,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238838,1812507.00
04/03/2017 13:00,2,1.695,ACTIVE,213.29,353.17,60.039,1491238803,"201051344000983","219011344069620",30.24,18.00,0,334.24,379.92,52.0,48.2,0.438,662980.0,662980.0,32753,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238839,1812508.00
04/03/2017 13:00,2,1.721,ACTIVE,213.29,353.17,59.996,1491238803,"201051344001158","219011344069620",29.74,17.30,0,333.63,380.52,51.8,48.0,0.438,648886.8,648886.8,33104,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238840,1812509.00
04/03/2017 13:00,2,1.695,ACTIVE,213.51,354.67,59.975,1491238803,"201051344000576","219011344069620",29.76,17.00,0,334.84,380.52,51.1,47.4,0.424,662853.3,662853.3,32628,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238841,1812510.00
04/03/2017 13:00,2,1.600,ACTIVE,211.70,344.15,59.981,1491238803,"274151322000087","219011344069620",29.30,25.50,0,333.63,365.19,47.5,43.9,0.314,860509.3,860509.3,32984,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491238842,1812511.00
04/03/2017 13:15,2,2.059,ACTIVE,214.41,357.38,59.959,1491239703,"201051344000645","219011344069620",29.70,18.30,0,336.04,386.53,62.0,57.9,0.508,662014.0,662014.0,32666,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239704,1812512.00
04/03/2017 13:15,2,1.941,ACTIVE,211.48,357.38,59.986,1491239703,"274151322000085","219011344069620",28.88,21.80,0,333.63,369.40,56.8,52.9,0.384,886057.3,886057.3,32673,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239705,1812513.00
04/03/2017 13:15,2,2.053,ACTIVE,213.96,357.08,59.922,1491239703,"201051344000633","219011344069620",30.08,18.00,0,335.44,387.74,62.5,58.4,0.530,648474.2,648474.2,33201,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239706,1812514.00
04/03/2017 13:15,2,2.057,ACTIVE,214.19,357.68,60.018,1491239703,"201051344000469","219011344069620",30.06,17.80,0,335.14,387.44,62.6,58.5,0.521,651153.6,651153.6,33164,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239707,1812515.00
04/03/2017 13:15,2,2.219,ACTIVE,213.06,358.28,59.928,1491239703,"201051344000646","219011344069620",29.86,18.30,0,334.54,391.04,67.1,62.8,0.566,644835.8,644835.8,33066,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239708,1812516.00
04/03/2017 13:15,2,1.990,ACTIVE,211.25,357.38,59.975,1491239703,"274151322000052","219011344069620",29.74,23.00,0,332.43,370.60,59.9,55.9,0.424,917490.9,917490.9,32440,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239709,1812517.00
04/03/2017 13:15,2,2.254,ACTIVE,213.74,360.38,59.922,1491239703,"201051344000585","219011344069620",30.04,19.00,0,334.54,392.25,68.5,64.2,0.561,655577.9,655577.9,33222,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239710,1812518.00
04/03/2017 13:15,2,2.215,ACTIVE,213.06,357.38,59.996,1491239703,"201051344001230","219011344069620",29.74,17.80,0,334.54,385.63,66.7,62.5,0.552,649140.0,649140.0,32943,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239710,1812519.00
04/03/2017 13:15,2,2.203,ACTIVE,213.96,359.78,59.981,1491239703,"201051344000582","219011344069620",29.80,18.00,0,336.64,393.15,66.5,62.3,0.548,639184.7,639184.7,33139,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239711,1812520.00
04/03/2017 13:15,2,2.230,ACTIVE,213.06,357.68,59.922,1491239703,"201051344000955","219011344069620",30.04,18.70,0,334.54,386.83,67.9,63.6,0.570,657303.2,657303.2,33029,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239712,1812521.00
04/03/2017 13:15,2,1.273,ACTIVE,211.70,435.83,59.981,1491239703,"274151322000094","219011344069620",40.24,24.00,0,334.54,455.67,52.0,48.2,0.362,748821.2,748821.2,33780,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239713,1812522.00
04/03/2017 13:15,2,2.078,ACTIVE,214.19,357.98,59.954,1491239703,"201051344000579","219011344069620",30.08,18.30,0,336.34,388.34,63.3,59.2,0.526,668739.1,668739.1,32996,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239714,1812523.00
04/03/2017 13:15,2,2.250,ACTIVE,213.06,357.68,59.986,1491239703,"201051344000890","219011344069620",29.86,18.30,0,333.93,389.24,68.0,63.7,0.548,651108.1,651108.1,33146,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239715,1812524.00
04/03/2017 13:15,2,2.199,ACTIVE,213.51,358.58,60.028,1491239703,"201051344000438","219011344069620",30.38,18.30,0,335.14,392.85,67.7,63.4,0.561,654022.1,654022.1,33119,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239716,1812525.00
04/03/2017 13:15,2,2.191,ACTIVE,213.74,352.57,59.996,1491239703,"201051344000417","219011344069620",19.86,17.50,0,334.84,374.51,44.1,40.6,0.362,621479.6,621479.6,33432,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239717,1812526.00
04/03/2017 13:15,2,1.957,ACTIVE,211.48,356.48,59.986,1491239703,"274151322000083","219011344069620",29.72,21.50,0,332.73,370.30,58.9,54.9,0.407,908359.9,908359.9,32495,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239718,1812527.00
04/03/2017 13:15,2,2.070,ACTIVE,212.61,353.17,59.959,1491239703,"274151322000076","219011344069620",30.28,22.50,0,333.93,373.31,63.6,59.4,0.446,967887.9,967887.9,32603,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239719,1812528.00
04/03/2017 13:15,2,2.070,ACTIVE,213.51,356.78,60.018,1491239703,"201051344000868","219011344069620",29.72,17.50,0,334.54,383.53,62.3,58.2,0.513,649822.9,649822.9,33194,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239719,1812529.00
04/03/2017 13:15,2,2.057,ACTIVE,211.70,355.28,60.012,1491239703,"274151322000095","219011344069620",29.84,22.30,0,332.73,371.81,62.2,58.2,0.424,958673.4,958673.4,32725,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239720,1812530.00
04/03/2017 13:15,2,2.057,ACTIVE,213.74,353.17,59.965,1491239703,"201051344000988","219011344069620",19.58,18.30,0,334.84,374.51,40.8,37.5,0.336,596579.9,596579.9,33232,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239721,1812531.00
04/03/2017 13:15,2,2.240,ACTIVE,213.51,357.98,59.975,1491239703,"201051344001025","219011344069620",29.86,18.00,0,336.04,391.64,67.8,63.5,0.544,653205.2,653205.2,33309,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239722,1812532.00
04/03/2017 13:15,2,2.025,ACTIVE,213.74,355.88,59.970,1491239703,"201051344000458","219011344069620",29.92,19.50,0,334.24,384.13,61.4,57.3,0.517,662089.0,662089.0,32820,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239723,1812533.00
04/03/2017 13:15,2,2.049,ACTIVE,214.41,357.98,60.012,1491239703,"201051344000853","219011344069620",29.78,19.30,0,336.04,389.54,61.8,57.7,0.517,662340.4,662340.4,32665,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239724,1812534.00
04/03/2017 13:15,2,2.176,ACTIVE,213.29,357.68,60.007,1491239703,"201051344000685","219011344069620",30.14,17.80,0,334.54,391.04,66.5,62.2,0.570,654184.7,654184.7,33006,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239725,1812535.00
04/03/2017 13:15,2,2.184,ACTIVE,213.51,359.18,59.996,1491239703,"201051344000917","219011344069620",29.98,18.70,0,335.44,391.64,66.3,62.1,0.548,650847.6,650847.6,32990,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239726,1812536.00
04/03/2017 13:15,2,2.182,ACTIVE,213.29,357.98,59.991,1491239703,"201051344001145","219011344069620",30.06,17.50,0,334.54,391.64,66.5,62.2,0.552,658673.1,658673.1,32839,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239727,1812537.00
04/03/2017 13:15,2,2.234,ACTIVE,213.96,361.89,59.991,1491239703,"201051344000651","219011344069620",29.54,18.30,0,335.74,392.55,66.9,62.6,0.552,647344.8,647344.8,33198,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239728,1812538.00
04/03/2017 13:15,2,1.900,ACTIVE,211.48,354.97,59.996,1491239703,"274151322000088","219011344069620",29.36,22.30,0,332.73,369.40,56.5,52.6,0.380,870315.2,870315.2,32711,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239728,1812539.00
04/03/2017 13:15,2,1.316,ACTIVE,212.61,428.31,59.986,1491239703,"274151322000068","219011344069620",39.60,25.50,0,335.14,457.17,53.1,49.3,0.354,749392.4,749392.4,33705,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239729,1812540.00
04/03/2017 13:15,2,2.193,ACTIVE,213.51,357.68,59.981,1491239703,"201051344001135","219011344069620",30.12,18.70,0,335.14,390.74,66.9,62.7,0.552,643165.6,643165.6,33211,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239730,1812541.00
04/03/2017 13:15,2,2.062,ACTIVE,213.06,356.48,59.986,1491239703,"201051344000594","219011344069620",29.90,18.00,0,333.63,383.83,62.5,58.4,0.517,663848.2,663848.2,33066,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239731,1812542.00
04/03/2017 13:15,2,2.221,ACTIVE,213.74,357.68,60.034,1491239703,"201051344001203","219011344069620",29.84,18.00,0,334.84,392.85,67.1,62.8,0.561,651670.5,651670.5,33268,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239732,1812543.00
04/03/2017 13:15,2,1.939,ACTIVE,211.25,345.66,59.986,1491239703,"274151322000054","219011344069620",28.82,22.80,0,332.13,370.00,56.6,52.7,0.380,888645.0,888645.0,32610,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239733,1812544.00
04/03/2017 13:15,2,2.049,ACTIVE,213.51,354.97,59.933,1491239703,"201051344000867","219011344069620",29.78,19.00,0,335.14,384.13,61.7,57.7,0.504,648891.3,648891.3,33229,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239734,1812545.00
04/03/2017 13:15,2,2.195,ACTIVE,213.74,359.48,60.034,1491239703,"201051344001093","219011344069620",29.82,18.00,0,335.74,391.64,66.3,62.1,0.539,650536.3,650536.3,33085,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239735,1812546.00
04/03/2017 13:15,2,2.010,ACTIVE,213.51,356.78,60.002,1491239703,"201051344000900","219011344069620",29.94,18.00,0,335.44,387.14,61.0,56.9,0.508,670030.0,670030.0,32578,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239736,1812547.00
04/03/2017 13:15,2,2.020,ACTIVE,213.96,356.18,60.028,1491239703,"201051344000648","219011344069620",29.58,17.30,0,335.44,385.93,60.5,56.5,0.499,659662.2,659662.2,32648,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239737,1812548.00
04/03/2017 13:15,2,2.018,ACTIVE,213.74,357.08,59.986,1491239703,"201051344000569","219011344069620",29.96,19.30,0,335.44,384.13,61.3,57.3,0.504,672228.7,672228.7,32556,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239738,1812549.00
04/03/2017 13:15,2,2.025,ACTIVE,213.74,356.78,60.012,1491239703,"201051344000983","219011344069620",29.86,19.50,0,336.04,384.43,61.3,57.2,0.521,662993.4,662993.4,32754,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239739,1812550.00
04/03/2017 13:15,2,2.039,ACTIVE,213.74,356.78,59.981,1491239703,"201051344001158","219011344069620",29.64,18.30,0,336.04,386.83,61.2,57.1,0.513,648900.1,648900.1,33105,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239740,1812551.00
04/03/2017 13:15,2,1.980,ACTIVE,214.19,357.08,59.970,1491239703,"201051344000576","219011344069620",30.08,18.30,0,335.74,387.74,60.3,56.3,0.499,662866.5,662866.5,32629,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239741,1812552.00
04/03/2017 13:15,2,1.904,ACTIVE,212.16,345.06,59.986,1491239703,"274151322000087","219011344069620",29.24,27.00,0,333.03,368.80,56.4,52.5,0.376,860521.6,860521.6,32985,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491239742,1812553.00
04/03/2017 13:30,2,1.004,ACTIVE,213.29,346.56,59.944,1491240603,"201051344000645","219011344069620",29.36,19.50,0,337.84,384.73,29.9,26.9,0.234,662026.1,662026.1,32667,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240605,1812554.00
04/03/2017 13:30,2,0.955,ACTIVE,211.70,343.25,59.938,1491240603,"274151322000085","219011344069620",27.71,22.00,0,334.54,367.60,26.9,24.0,0.168,886068.3,886068.3,32674,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240606,1812555.00
04/03/2017 13:30,2,1.035,ACTIVE,212.83,346.86,59.965,1491240603,"201051344000633","219011344069620",28.98,18.70,0,334.84,384.43,30.4,27.4,0.239,648486.5,648486.5,33202,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240606,1812556.00
04/03/2017 13:30,2,1.027,ACTIVE,212.83,346.56,59.954,1491240603,"201051344000469","219011344069620",29.22,19.00,0,336.04,383.53,30.4,27.4,0.243,651165.9,651165.9,33165,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240607,1812557.00
04/03/2017 13:30,2,1.094,ACTIVE,211.93,345.96,60.002,1491240603,"201051344000646","219011344069620",29.42,19.00,0,331.23,385.63,32.7,29.6,0.256,644849.0,644849.0,33067,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240608,1812558.00
04/03/2017 13:30,2,0.965,ACTIVE,211.25,345.36,59.954,1491240603,"274151322000052","219011344069620",29.24,23.30,0,333.63,369.40,28.6,25.7,0.199,917502.5,917502.5,32441,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240609,1812559.00
04/03/2017 13:30,2,1.145,ACTIVE,212.38,347.16,59.970,1491240603,"201051344000585","219011344069620",29.28,19.50,0,335.44,389.24,34.0,30.9,0.261,655591.5,655591.5,33223,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240610,1812560.00
04/03/2017 13:30,2,1.082,ACTIVE,211.93,345.06,59.965,1491240603,"201051344001230","219011344069620",29.54,18.00,0,332.43,384.13,32.4,29.3,0.261,649153.1,649153.1,32944,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240611,1812561.00
04/03/2017 13:30,2,1.092,ACTIVE,212.61,346.86,59.965,1491240603,"201051344000582","219011344069620",29.16,18.70,0,336.04,390.14,32.3,29.3,0.252,639197.8,639197.8,33140,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240612,1812562.00
04/03/2017 13:30,2,1.113,ACTIVE,211.93,345.36,59.965,1491240603,"201051344000955","219011344069620",29.46,19.50,0,333.03,385.63,33.2,30.2,0.270,657316.6,657316.6,33030,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240613,1812563.00
04/03/2017 13:30,2,0.623,ACTIVE,211.48,410.58,59.954,1491240603,"274151322000094","219011344069620",38.45,24.50,0,398.86,454.16,24.4,21.6,0.164,748831.3,748831.3,33781,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240614,1812564.00
04/03/2017 13:30,2,1.045,ACTIVE,212.61,345.96,59.928,1491240603,"201051344000579","219011344069620",29.58,19.30,0,337.24,385.33,31.3,28.3,0.243,668751.6,668751.6,32997,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240615,1812565.00
04/03/2017 13:30,2,1.133,ACTIVE,212.16,345.36,59.970,1491240603,"201051344000890","219011344069620",29.18,18.70,0,332.43,386.23,33.5,30.4,0.256,651121.6,651121.6,33147,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240615,1812566.00
04/03/2017 13:30,2,1.102,ACTIVE,212.16,346.26,59.970,1491240603,"201051344000438","219011344069620",29.58,19.00,0,333.03,388.94,33.1,30.0,0.265,654035.4,654035.4,33120,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240616,1812567.00
04/03/2017 13:30,2,1.133,ACTIVE,212.38,343.85,59.970,1491240603,"201051344000417","219011344069620",18.94,18.00,0,335.14,371.51,21.7,19.1,0.164,621488.1,621488.1,33433,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240617,1812568.00
04/03/2017 13:30,2,0.941,ACTIVE,211.25,339.95,59.959,1491240603,"274151322000083","219011344069620",29.08,22.00,0,333.63,369.10,27.7,24.8,0.186,908371.3,908371.3,32496,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240618,1812569.00
04/03/2017 13:30,2,0.994,ACTIVE,211.70,341.45,59.954,1491240603,"274151322000076","219011344069620",29.70,23.00,0,335.14,371.51,29.9,26.9,0.199,967900.2,967900.2,32604,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240619,1812570.00
04/03/2017 13:30,2,1.025,ACTIVE,212.61,345.66,59.970,1491240603,"201051344000868","219011344069620",29.30,18.30,0,335.74,382.33,30.5,27.5,0.234,649835.2,649835.2,33195,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240620,1812571.00
04/03/2017 13:30,2,0.982,ACTIVE,211.25,343.25,59.975,1491240603,"274151322000095","219011344069620",29.22,22.30,0,333.63,370.30,29.1,26.2,0.190,958685.5,958685.5,32726,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240621,1812572.00
04/03/2017 13:30,2,1.027,ACTIVE,212.61,344.45,59.975,1491240603,"201051344000988","219011344069620",18.85,19.50,0,336.34,371.81,19.6,17.0,0.155,596587.7,596587.7,33233,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240622,1812573.00
04/03/2017 13:30,2,1.107,ACTIVE,212.16,345.96,59.944,1491240603,"201051344001025","219011344069620",29.36,19.00,0,332.73,386.83,33.0,29.9,0.256,653218.6,653218.6,33310,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240623,1812574.00
04/03/2017 13:30,2,1.016,ACTIVE,212.61,345.36,59.970,1491240603,"201051344000458","219011344069620",29.00,20.30,0,336.64,382.03,29.9,26.9,0.234,662101.0,662101.0,32821,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240624,1812575.00
04/03/2017 13:30,2,1.008,ACTIVE,213.06,346.86,60.023,1491240603,"201051344000853","219011344069620",29.26,20.00,0,337.84,386.83,29.9,27.0,0.234,662352.5,662352.5,32666,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240625,1812576.00
04/03/2017 13:30,2,1.059,ACTIVE,212.16,346.56,59.965,1491240603,"201051344000685","219011344069620",29.66,18.30,0,334.84,387.74,31.9,28.8,0.261,654197.7,654197.7,33007,0,0,0,L,1122011218,0,122.46,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240625,1812577.00
04/03/2017 13:30,2,1.078,ACTIVE,212.16,346.56,59.970,1491240603,"201051344000917","219011344069620",29.34,19.30,0,333.33,388.34,32.1,29.0,0.256,650860.6,650860.6,32991,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240626,1812578.00
04/03/2017 13:30,2,1.070,ACTIVE,212.38,346.26,59.991,1491240603,"201051344001145","219011344069620",29.64,17.80,0,333.33,388.04,32.1,29.1,0.252,658686.2,658686.2,32840,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240627,1812579.00
04/03/2017 13:30,2,1.084,ACTIVE,212.16,346.26,59.996,1491240603,"201051344000651","219011344069620",29.24,19.00,0,336.34,389.24,32.1,29.1,0.252,647357.9,647357.9,33199,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240628,1812580.00
04/03/2017 13:30,2,0.918,ACTIVE,211.03,344.45,59.970,1491240603,"274151322000088","219011344069620",28.15,22.50,0,333.63,368.50,26.2,23.3,0.172,870326.1,870326.1,32712,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240629,1812581.00
04/03/2017 13:30,2,0.621,ACTIVE,212.38,420.20,59.970,1491240603,"274151322000068","219011344069620",39.42,25.80,0,396.15,452.96,24.8,22.0,0.155,749402.6,749402.6,33706,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240630,1812582.00
04/03/2017 13:30,2,1.115,ACTIVE,211.70,344.45,59.928,1491240603,"201051344001135","219011344069620",29.16,19.50,0,332.43,386.23,32.9,29.9,0.256,643178.8,643178.8,33212,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240631,1812583.00
04/03/2017 13:30,2,1.023,ACTIVE,212.38,345.96,59.970,1491240603,"201051344000594","219011344069620",29.20,18.70,0,334.24,382.93,30.3,27.3,0.225,663860.5,663860.5,33067,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240632,1812584.00
04/03/2017 13:30,2,1.104,ACTIVE,212.38,345.96,59.981,1491240603,"201051344001203","219011344069620",29.08,19.00,0,335.14,389.84,32.5,29.5,0.261,651683.7,651683.7,33269,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240633,1812585.00
04/03/2017 13:30,2,0.930,ACTIVE,211.03,344.15,59.970,1491240603,"274151322000054","219011344069620",28.17,23.50,0,333.33,368.50,26.6,23.7,0.172,888655.9,888655.9,32611,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240634,1812586.00
04/03/2017 13:30,2,1.020,ACTIVE,212.83,345.36,59.975,1491240603,"201051344000867","219011344069620",29.14,19.50,0,334.84,382.03,30.1,27.2,0.230,648903.3,648903.3,33230,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240635,1812587.00
04/03/2017 13:30,2,1.092,ACTIVE,212.38,346.56,59.928,1491240603,"201051344001093","219011344069620",29.34,18.70,0,336.04,388.64,32.5,29.4,0.243,650549.3,650549.3,33086,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240636,1812588.00
04/03/2017 13:30,2,0.980,ACTIVE,212.61,346.26,59.970,1491240603,"201051344000900","219011344069620",29.26,19.00,0,335.14,382.33,29.1,26.1,0.230,670041.8,670041.8,32579,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240637,1812589.00
04/03/2017 13:30,2,1.002,ACTIVE,212.83,345.96,60.007,1491240603,"201051344000648","219011344069620",29.10,17.80,0,336.04,382.63,29.6,26.6,0.230,659674.0,659674.0,32649,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240638,1812590.00
04/03/2017 13:30,2,1.012,ACTIVE,212.83,346.26,60.023,1491240603,"201051344000569","219011344069620",29.24,20.00,0,336.64,382.63,30.0,27.0,0.234,672240.7,672240.7,32557,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240639,1812591.00
04/03/2017 13:30,2,1.012,ACTIVE,212.83,345.66,59.981,1491240603,"201051344000983","219011344069620",29.28,20.30,0,335.14,382.33,30.0,27.0,0.243,663005.4,663005.4,32755,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240639,1812592.00
04/03/2017 13:30,2,1.008,ACTIVE,212.83,345.96,59.970,1491240603,"201051344001158","219011344069620",28.90,19.30,0,336.64,383.83,29.6,26.6,0.239,648912.1,648912.1,33106,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240640,1812593.00
