ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 13:30,2,0.982,ACTIVE,213.06,347.46,59.970,1491240603,"201051344000576","219011344069620",29.20,19.30,0,337.24,385.33,29.1,26.2,0.225,662878.3,662878.3,32630,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240641,1812594.00
04/03/2017 13:30,2,0.926,ACTIVE,211.48,339.95,59.938,1491240603,"274151322000087","219011344069620",28.35,27.30,0,333.63,367.30,26.6,23.7,0.168,860532.5,860532.5,32986,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491240642,1812595.00
04/03/2017 13:45,2,1.527,ACTIVE,213.51,351.67,59.965,1491241503,"201051344000645","219011344069620",30.18,19.50,0,335.14,371.51,46.7,43.2,0.376,662034.4,662034.4,32668,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241505,1812596.00
04/03/2017 13:45,2,1.441,ACTIVE,211.48,341.45,59.938,1491241503,"274151322000085","219011344069620",29.08,22.30,0,333.03,360.38,42.5,39.0,0.287,886075.7,886075.7,32675,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241505,1812597.00
04/03/2017 13:45,2,1.561,ACTIVE,213.51,353.47,59.949,1491241503,"201051344000633","219011344069620",29.96,18.70,0,334.54,372.41,47.3,43.8,0.393,648494.9,648494.9,33203,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241506,1812598.00
04/03/2017 13:45,2,1.561,ACTIVE,213.29,352.27,59.928,1491241503,"201051344000469","219011344069620",30.00,18.70,0,332.73,371.51,47.4,43.8,0.398,651174.2,651174.2,33166,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241507,1812599.00
04/03/2017 13:45,2,1.656,ACTIVE,212.61,353.77,59.949,1491241503,"201051344000646","219011344069620",30.24,18.70,0,332.73,374.81,50.7,47.0,0.424,644858.1,644858.1,33068,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241508,1812600.00
04/03/2017 13:45,2,1.498,ACTIVE,211.25,351.37,59.917,1491241503,"274151322000052","219011344069620",29.60,23.30,0,332.43,360.99,44.8,41.3,0.318,917510.5,917510.5,32442,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241509,1812601.00
04/03/2017 13:45,2,1.727,ACTIVE,212.83,354.37,59.933,1491241503,"201051344000585","219011344069620",29.96,19.30,0,333.33,375.41,52.4,48.7,0.429,655600.9,655600.9,33224,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241510,1812602.00
04/03/2017 13:45,2,1.674,ACTIVE,212.61,352.27,59.954,1491241503,"201051344001230","219011344069620",29.88,18.00,0,332.13,373.01,50.7,47.0,0.415,649162.2,649162.2,32945,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241511,1812603.00
04/03/2017 13:45,2,1.668,ACTIVE,213.29,354.37,59.949,1491241503,"201051344000582","219011344069620",29.84,19.00,0,334.24,375.41,50.4,46.8,0.407,639206.8,639206.8,33141,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241512,1812604.00
04/03/2017 13:45,2,1.688,ACTIVE,212.38,352.57,59.949,1491241503,"201051344000955","219011344069620",30.16,19.30,0,332.13,373.91,51.6,47.8,0.429,657325.9,657325.9,33031,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241513,1812605.00
04/03/2017 13:45,2,0.969,ACTIVE,212.16,422.60,59.959,1491241503,"274151322000094","219011344069620",39.70,24.80,0,332.43,455.37,39.0,35.8,0.261,748838.1,748838.1,33782,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241514,1812606.00
04/03/2017 13:45,2,1.590,ACTIVE,213.51,351.97,59.944,1491241503,"201051344000579","219011344069620",29.92,19.30,0,333.93,372.11,48.2,44.6,0.393,668760.3,668760.3,32998,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241514,1812607.00
04/03/2017 13:45,2,1.703,ACTIVE,212.83,351.97,59.965,1491241503,"201051344000890","219011344069620",30.08,18.70,0,332.43,374.81,51.9,48.2,0.415,651131.0,651131.0,33148,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241515,1812608.00
04/03/2017 13:45,2,1.699,ACTIVE,213.06,354.37,59.938,1491241503,"201051344000438","219011344069620",29.82,19.00,0,333.63,375.41,51.4,47.7,0.415,654044.7,654044.7,33121,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241516,1812609.00
04/03/2017 13:45,2,1.689,ACTIVE,213.06,348.96,59.996,1491241503,"201051344000417","219011344069620",19.64,18.00,0,333.33,363.09,33.6,30.6,0.270,621494.1,621494.1,33434,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241517,1812610.00
04/03/2017 13:45,2,1.484,ACTIVE,211.70,343.25,59.954,1491241503,"274151322000083","219011344069620",29.28,22.00,0,332.73,360.38,44.0,40.5,0.305,908379.1,908379.1,32497,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241518,1812611.00
04/03/2017 13:45,2,1.539,ACTIVE,212.16,349.26,59.922,1491241503,"274151322000076","219011344069620",30.47,22.80,0,334.54,363.09,47.5,43.9,0.327,967908.7,967908.7,32605,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241519,1812612.00
04/03/2017 13:45,2,1.592,ACTIVE,213.06,350.47,59.959,1491241503,"201051344000868","219011344069620",29.38,18.00,0,332.43,370.90,47.4,43.9,0.384,649843.7,649843.7,33196,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241520,1812613.00
04/03/2017 13:45,2,1.629,ACTIVE,211.48,346.26,59.959,1491241503,"274151322000095","219011344069620",20.32,22.50,0,332.43,361.59,33.8,30.7,0.234,958693.8,958693.8,32727,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241521,1812614.00
04/03/2017 13:45,2,1.574,ACTIVE,213.06,348.66,59.928,1491241503,"201051344000988","219011344069620",19.40,19.30,0,333.93,362.49,30.9,27.9,0.252,596593.0,596593.0,33234,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241522,1812615.00
04/03/2017 13:45,2,1.701,ACTIVE,212.83,353.17,59.970,1491241503,"201051344001025","219011344069620",30.02,18.70,0,333.63,375.11,51.7,48.0,0.415,653228.0,653228.0,33311,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241523,1812616.00
04/03/2017 13:45,2,1.557,ACTIVE,213.29,351.07,59.991,1491241503,"201051344000458","219011344069620",29.58,20.30,0,333.33,371.51,46.7,43.2,0.389,662109.4,662109.4,32822,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241524,1812617.00
04/03/2017 13:45,2,1.545,ACTIVE,213.74,352.87,59.959,1491241503,"201051344000853","219011344069620",30.02,20.00,0,335.14,372.71,47.0,43.5,0.389,662360.9,662360.9,32667,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241525,1812618.00
04/03/2017 13:45,2,1.656,ACTIVE,213.06,354.07,59.954,1491241503,"201051344000685","219011344069620",30.02,18.30,0,333.33,374.51,50.3,46.7,0.420,654206.9,654206.9,33008,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241526,1812619.00
04/03/2017 13:45,2,1.670,ACTIVE,213.29,352.87,59.949,1491241503,"201051344000917","219011344069620",29.82,19.30,0,332.43,375.11,50.5,46.8,0.411,650869.8,650869.8,32992,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241527,1812620.00
04/03/2017 13:45,2,1.656,ACTIVE,212.61,353.17,59.959,1491241503,"201051344001145","219011344069620",30.08,17.50,0,334.24,375.11,50.5,46.8,0.411,658695.4,658695.4,32841,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241527,1812621.00
04/03/2017 13:45,2,1.674,ACTIVE,213.29,353.77,59.949,1491241503,"201051344000651","219011344069620",29.92,19.00,0,333.93,377.52,50.8,47.1,0.411,647367.1,647367.1,33200,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241528,1812622.00
04/03/2017 13:45,2,1.432,ACTIVE,211.03,344.76,59.954,1491241503,"274151322000088","219011344069620",29.12,22.80,0,332.73,360.08,42.3,38.9,0.287,870333.6,870333.6,32713,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241529,1812623.00
04/03/2017 13:45,2,1.004,ACTIVE,212.38,421.70,59.954,1491241503,"274151322000068","219011344069620",39.28,25.80,0,331.83,451.16,39.7,36.4,0.265,749409.7,749409.7,33707,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241530,1812624.00
04/03/2017 13:45,2,1.684,ACTIVE,212.83,352.27,59.949,1491241503,"201051344001135","219011344069620",30.00,19.30,0,332.43,374.81,51.2,47.5,0.420,643188.3,643188.3,33213,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241531,1812625.00
04/03/2017 13:45,2,1.566,ACTIVE,212.61,351.07,59.954,1491241503,"201051344000594","219011344069620",29.94,18.70,0,333.33,370.90,47.5,43.9,0.393,663869.1,663869.1,33068,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241532,1812626.00
04/03/2017 13:45,2,1.682,ACTIVE,213.29,353.77,59.959,1491241503,"201051344001203","219011344069620",30.00,18.70,0,334.24,376.62,51.1,47.4,0.424,651693.0,651693.0,33270,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241533,1812627.00
04/03/2017 13:45,2,1.465,ACTIVE,211.25,341.45,59.928,1491241503,"274151322000054","219011344069620",28.73,23.30,0,333.03,360.69,42.6,39.2,0.283,888663.6,888663.6,32612,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241534,1812628.00
04/03/2017 13:45,2,1.572,ACTIVE,213.29,350.77,59.991,1491241503,"201051344000867","219011344069620",29.58,19.80,0,333.93,370.30,47.2,43.6,0.384,648911.9,648911.9,33231,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241535,1812629.00
04/03/2017 13:45,2,1.674,ACTIVE,213.06,353.17,59.975,1491241503,"201051344001093","219011344069620",29.92,18.30,0,333.03,374.81,50.7,47.0,0.402,650558.6,650558.6,33087,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241536,1812630.00
04/03/2017 13:45,2,1.527,ACTIVE,213.06,351.37,59.959,1491241503,"201051344000900","219011344069620",30.02,18.70,0,334.24,371.21,46.4,42.9,0.380,670050.2,670050.2,32580,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241537,1812631.00
04/03/2017 13:45,2,1.541,ACTIVE,213.29,350.77,59.965,1491241503,"201051344000648","219011344069620",29.64,18.00,0,334.54,371.81,46.3,42.8,0.376,659682.4,659682.4,32650,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241538,1812632.00
04/03/2017 13:45,2,1.545,ACTIVE,213.29,351.67,59.965,1491241503,"201051344000569","219011344069620",30.10,20.00,0,334.54,371.51,47.1,43.6,0.389,672249.3,672249.3,32558,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241539,1812633.00
04/03/2017 13:45,2,1.535,ACTIVE,213.29,351.07,59.970,1491241503,"201051344000983","219011344069620",30.26,20.00,0,333.93,371.51,47.0,43.5,0.398,663013.9,663013.9,32756,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241539,1812634.00
04/03/2017 13:45,2,1.551,ACTIVE,213.51,350.77,59.954,1491241503,"201051344001158","219011344069620",29.78,19.00,0,334.24,371.51,46.8,43.3,0.384,648920.5,648920.5,33107,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241540,1812635.00
04/03/2017 13:45,2,1.525,ACTIVE,213.74,352.57,59.928,1491241503,"201051344000576","219011344069620",29.82,19.30,0,334.84,371.81,46.1,42.6,0.384,662886.6,662886.6,32631,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241541,1812636.00
04/03/2017 13:45,2,1.428,ACTIVE,211.93,345.06,59.959,1491241503,"274151322000087","219011344069620",29.46,27.30,0,333.63,359.18,42.6,39.2,0.278,860540.2,860540.2,32987,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491241542,1812637.00
04/03/2017 14:00,2,2.020,ACTIVE,214.64,357.08,59.975,1491242403,"201051344000645","219011344069620",29.74,20.00,0,335.74,383.53,60.9,56.8,0.495,662045.5,662045.5,32669,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242404,1812638.00
04/03/2017 14:00,2,1.891,ACTIVE,212.38,348.96,59.954,1491242403,"274151322000085","219011344069620",29.04,23.00,0,333.63,366.70,55.5,51.7,0.371,886085.8,886085.8,32676,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242405,1812639.00
04/03/2017 14:00,2,2.025,ACTIVE,214.41,358.58,59.986,1491242403,"201051344000633","219011344069620",29.98,19.30,0,335.44,384.73,61.6,57.5,0.517,648506.2,648506.2,33204,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242406,1812640.00
04/03/2017 14:00,2,2.031,ACTIVE,214.41,357.68,59.975,1491242403,"201051344000469","219011344069620",30.06,18.70,0,334.24,381.73,61.8,57.8,0.521,651185.6,651185.6,33167,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242407,1812641.00
04/03/2017 14:00,2,2.195,ACTIVE,213.74,359.48,60.039,1491242403,"201051344000646","219011344069620",30.10,19.30,0,335.14,389.24,67.0,62.7,0.561,644870.3,644870.3,33069,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242408,1812642.00
04/03/2017 14:00,2,1.979,ACTIVE,211.70,344.45,59.981,1491242403,"274151322000052","219011344069620",29.44,23.50,0,330.33,368.50,59.0,55.0,0.407,917521.2,917521.2,32443,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242409,1812643.00
04/03/2017 14:00,2,2.285,ACTIVE,214.41,360.38,59.975,1491242403,"201051344000585","219011344069620",29.72,19.50,0,336.04,389.54,68.8,64.5,0.561,655613.5,655613.5,33225,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242410,1812644.00
04/03/2017 14:00,2,2.195,ACTIVE,213.96,358.28,59.981,1491242403,"201051344001230","219011344069620",30.00,18.30,0,333.93,383.83,66.8,62.5,0.548,649174.4,649174.4,32946,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242411,1812645.00
04/03/2017 14:00,2,2.213,ACTIVE,214.87,361.59,59.991,1491242403,"201051344000582","219011344069620",29.74,19.30,0,336.04,389.54,66.7,62.4,0.535,639219.0,639219.0,33142,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242412,1812646.00
04/03/2017 14:00,2,2.246,ACTIVE,213.74,359.48,60.012,1491242403,"201051344000955","219011344069620",29.90,19.50,0,334.84,389.54,68.0,63.7,0.561,657338.3,657338.3,33032,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242413,1812647.00
04/03/2017 14:00,2,1.283,ACTIVE,212.16,435.53,59.986,1491242403,"274151322000094","219011344069620",40.02,25.00,0,334.24,447.55,51.7,48.0,0.358,748847.4,748847.4,33783,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242414,1812648.00
04/03/2017 14:00,2,2.053,ACTIVE,214.19,357.08,59.928,1491242403,"201051344000579","219011344069620",30.34,19.50,0,336.04,385.33,63.1,59.0,0.526,668771.9,668771.9,32999,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242414,1812649.00
04/03/2017 14:00,2,2.252,ACTIVE,213.74,357.98,59.991,1491242403,"201051344000890","219011344069620",30.06,19.00,0,333.63,387.74,68.5,64.2,0.557,651143.5,651143.5,33149,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242415,1812650.00
04/03/2017 14:00,2,2.229,ACTIVE,214.19,360.38,59.996,1491242403,"201051344000438","219011344069620",30.28,19.30,0,335.14,389.84,68.3,64.0,0.561,654057.1,654057.1,33122,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242416,1812651.00
04/03/2017 14:00,2,2.234,ACTIVE,214.41,353.47,59.933,1491242403,"201051344000417","219011344069620",19.70,18.00,0,335.74,373.61,44.6,41.1,0.367,621502.0,621502.0,33435,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242417,1812652.00
04/03/2017 14:00,2,1.943,ACTIVE,211.93,357.08,59.986,1491242403,"274151322000083","219011344069620",29.72,22.50,0,332.73,368.20,58.6,54.6,0.420,908389.7,908389.7,32498,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242418,1812653.00
04/03/2017 14:00,2,2.078,ACTIVE,212.61,351.37,59.986,1491242403,"274151322000076","219011344069620",30.18,23.30,0,333.93,371.21,63.5,59.4,0.433,967920.1,967920.1,32606,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242419,1812654.00
04/03/2017 14:00,2,2.076,ACTIVE,213.96,356.18,60.002,1491242403,"201051344000868","219011344069620",29.82,18.30,0,333.93,381.42,62.7,58.6,0.513,649855.1,649855.1,33197,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242420,1812655.00
04/03/2017 14:00,2,2.047,ACTIVE,212.16,348.96,59.996,1491242403,"274151322000095","219011344069620",30.12,23.00,0,331.53,369.40,62.4,58.3,0.415,958705.0,958705.0,32728,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242421,1812656.00
04/03/2017 14:00,2,2.119,ACTIVE,214.41,352.57,60.028,1491242403,"201051344000988","219011344069620",19.18,19.50,0,334.24,373.31,41.2,37.8,0.345,596600.4,596600.4,33235,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242422,1812657.00
04/03/2017 14:00,2,2.262,ACTIVE,214.19,361.29,59.944,1491242403,"201051344001025","219011344069620",30.18,19.00,0,335.74,389.84,69.2,64.8,0.561,653240.5,653240.5,33312,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242423,1812658.00
04/03/2017 14:00,2,2.059,ACTIVE,214.19,357.38,59.986,1491242403,"201051344000458","219011344069620",29.68,20.70,0,335.74,383.83,62.0,57.9,0.526,662120.7,662120.7,32823,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242423,1812659.00
04/03/2017 14:00,2,2.035,ACTIVE,214.87,358.58,59.917,1491242403,"201051344000853","219011344069620",30.34,20.30,0,335.44,387.14,62.5,58.4,0.521,662372.3,662372.3,32668,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242424,1812660.00
04/03/2017 14:00,2,2.230,ACTIVE,214.19,360.08,59.996,1491242403,"201051344000685","219011344069620",30.06,18.70,0,335.14,389.24,67.9,63.6,0.583,654219.1,654219.1,33009,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242425,1812661.00
04/03/2017 14:00,2,2.223,ACTIVE,214.41,360.38,59.938,1491242403,"201051344000917","219011344069620",30.12,19.30,0,333.93,390.14,67.8,63.5,0.570,650882.0,650882.0,32993,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242426,1812662.00
04/03/2017 14:00,2,2.189,ACTIVE,214.19,359.78,59.986,1491242403,"201051344001145","219011344069620",30.51,18.00,0,335.74,389.54,67.7,63.4,0.566,658707.6,658707.6,32842,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242427,1812663.00
04/03/2017 14:00,2,2.273,ACTIVE,214.41,359.48,59.933,1491242403,"201051344000651","219011344069620",29.84,19.30,0,336.64,390.74,68.7,64.4,0.579,647379.5,647379.5,33201,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242428,1812664.00
04/03/2017 14:00,2,1.922,ACTIVE,211.70,356.78,59.949,1491242403,"274151322000088","219011344069620",29.54,22.80,0,332.73,367.60,57.5,53.6,0.384,870343.8,870343.8,32714,0,0,0,L,1151911521,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242429,1812665.00
04/03/2017 14:00,2,1.320,ACTIVE,212.38,430.12,59.991,1491242403,"274151322000068","219011344069620",40.28,26.30,0,334.84,452.36,54.0,50.2,0.362,749419.2,749419.2,33708,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242430,1812666.00
04/03/2017 14:00,2,2.266,ACTIVE,214.19,361.29,59.991,1491242403,"201051344001135","219011344069620",30.08,19.80,0,335.74,389.84,69.0,64.7,0.566,643200.7,643200.7,33214,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242431,1812667.00
04/03/2017 14:00,2,2.102,ACTIVE,213.29,356.48,60.002,1491242403,"201051344000594","219011344069620",29.96,19.30,0,332.73,381.73,63.9,59.7,0.521,663880.6,663880.6,33069,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242432,1812668.00
04/03/2017 14:00,2,2.299,ACTIVE,214.19,359.18,59.986,1491242403,"201051344001203","219011344069620",29.80,19.30,0,336.34,391.94,69.4,65.1,0.583,651705.5,651705.5,33271,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242433,1812669.00
04/03/2017 14:00,2,1.963,ACTIVE,211.70,357.38,59.991,1491242403,"274151322000054","219011344069620",29.22,23.80,0,332.73,368.50,58.1,54.1,0.402,888673.9,888673.9,32613,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242434,1812670.00
04/03/2017 14:00,2,2.090,ACTIVE,213.96,355.88,59.965,1491242403,"201051344000867","219011344069620",30.08,19.80,0,333.63,381.42,63.7,59.5,0.517,648923.4,648923.4,33232,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242435,1812671.00
04/03/2017 14:00,2,2.230,ACTIVE,214.41,360.38,60.002,1491242403,"201051344001093","219011344069620",30.42,19.00,0,336.64,390.14,68.7,64.4,0.552,650571.0,650571.0,33088,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242436,1812672.00
04/03/2017 14:00,2,2.066,ACTIVE,214.19,357.98,60.039,1491242403,"201051344000900","219011344069620",30.10,19.30,0,335.14,385.33,63.0,58.8,0.521,670061.5,670061.5,32581,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242436,1812673.00
04/03/2017 14:00,2,2.043,ACTIVE,214.19,357.38,60.002,1491242403,"201051344000648","219011344069620",30.14,18.70,0,334.84,384.13,62.4,58.3,0.513,659693.7,659693.7,32651,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242437,1812674.00
04/03/2017 14:00,2,2.092,ACTIVE,214.19,356.78,60.044,1491242403,"201051344000569","219011344069620",30.06,20.30,0,335.44,382.33,63.6,59.5,0.535,672260.8,672260.8,32559,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242438,1812675.00
04/03/2017 14:00,2,2.104,ACTIVE,214.19,357.08,60.028,1491242403,"201051344000983","219011344069620",29.84,20.30,0,333.03,382.63,63.6,59.5,0.526,663025.4,663025.4,32757,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242439,1812676.00
04/03/2017 14:00,2,2.090,ACTIVE,214.19,356.78,60.007,1491242403,"201051344001158","219011344069620",30.04,19.50,0,334.84,385.33,63.5,59.4,0.535,648932.0,648932.0,33108,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242440,1812677.00
04/03/2017 14:00,2,2.070,ACTIVE,214.41,358.88,59.996,1491242403,"201051344000576","219011344069620",29.84,19.50,0,335.44,385.93,62.5,58.4,0.521,662897.8,662897.8,32632,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242441,1812678.00
04/03/2017 14:00,2,1.943,ACTIVE,211.93,350.47,59.996,1491242403,"274151322000087","219011344069620",29.68,28.30,0,333.33,367.30,58.4,54.4,0.393,860550.5,860550.5,32988,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491242442,1812679.00
04/03/2017 14:15,2,2.291,ACTIVE,215.09,361.29,60.007,1491243304,"201051344000645","219011344069620",29.20,21.50,0,321.01,398.26,67.8,63.5,0.552,662063.0,662063.0,32670,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243305,1812680.00
04/03/2017 14:15,2,2.131,ACTIVE,212.61,360.08,60.023,1491243304,"274151322000085","219011344069620",28.77,24.30,0,334.84,377.22,62.1,58.0,0.424,886101.6,886101.6,32677,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243306,1812681.00
04/03/2017 14:15,2,2.271,ACTIVE,214.64,360.08,60.007,1491243304,"201051344000633","219011344069620",29.76,20.30,0,322.81,399.16,68.5,64.2,0.579,648523.8,648523.8,33205,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243307,1812682.00
04/03/2017 14:15,2,2.279,ACTIVE,214.64,360.08,60.002,1491243304,"201051344000469","219011344069620",29.64,20.00,0,319.21,397.96,68.3,64.0,0.575,651203.3,651203.3,33168,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243308,1812683.00
04/03/2017 14:15,2,2.412,ACTIVE,213.74,361.29,60.012,1491243304,"201051344000646","219011344069620",30.00,21.00,0,319.81,396.75,73.3,68.8,0.579,644889.2,644889.2,33070,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243309,1812684.00
04/03/2017 14:15,2,2.215,ACTIVE,212.16,353.77,60.012,1491243304,"274151322000052","219011344069620",29.34,24.80,0,333.63,378.72,65.8,61.6,0.468,917537.9,917537.9,32444,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243310,1812685.00
04/03/2017 14:15,2,2.475,ACTIVE,214.41,360.69,60.039,1491243304,"201051344000585","219011344069620",29.84,21.80,0,321.61,397.66,74.8,70.3,0.636,655632.9,655632.9,33226,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243311,1812686.00
04/03/2017 14:15,2,2.387,ACTIVE,213.74,360.08,60.007,1491243304,"201051344001230","219011344069620",30.26,20.30,0,318.91,393.45,73.2,68.7,0.605,649193.2,649193.2,32947,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243312,1812687.00
04/03/2017 14:15,2,2.449,ACTIVE,214.64,361.89,59.922,1491243304,"201051344000582","219011344069620",29.28,21.00,0,320.11,398.56,72.7,68.2,0.588,639237.7,639237.7,33143,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243313,1812688.00
04/03/2017 14:15,2,2.455,ACTIVE,213.96,360.99,60.044,1491243304,"201051344000955","219011344069620",29.86,21.50,0,318.91,395.25,74.2,69.7,0.623,657357.4,657357.4,33033,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243314,1812689.00
04/03/2017 14:15,2,1.455,ACTIVE,211.93,429.22,60.007,1491243304,"274151322000094","219011344069620",39.30,26.00,0,397.66,464.98,57.6,53.7,0.393,748862.0,748862.0,33784,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243314,1812690.00
04/03/2017 14:15,2,2.297,ACTIVE,214.64,360.69,60.007,1491243304,"201051344000579","219011344069620",29.70,21.30,0,321.91,397.96,69.2,64.8,0.570,668789.7,668789.7,33000,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243315,1812691.00
04/03/2017 14:15,2,2.475,ACTIVE,213.74,359.78,60.018,1491243304,"201051344000890","219011344069620",29.64,21.00,0,320.41,396.45,74.3,69.8,0.610,651162.6,651162.6,33150,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243316,1812692.00
04/03/2017 14:15,2,2.451,ACTIVE,213.96,361.89,60.007,1491243304,"201051344000438","219011344069620",29.80,21.30,0,318.91,397.66,74.0,69.5,0.619,654076.2,654076.2,33123,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243317,1812693.00
04/03/2017 14:15,2,2.422,ACTIVE,214.19,354.37,59.986,1491243304,"201051344000417","219011344069620",19.60,19.30,0,336.64,379.32,48.1,44.5,0.398,621514.3,621514.3,33436,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243318,1812694.00
04/03/2017 14:15,2,2.146,ACTIVE,212.38,347.16,60.012,1491243304,"274151322000083","219011344069620",29.70,24.30,0,333.93,378.42,64.6,60.4,0.464,908406.2,908406.2,32499,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243319,1812695.00
04/03/2017 14:15,2,2.279,ACTIVE,212.83,363.09,60.012,1491243304,"274151322000076","219011344069620",30.26,25.30,0,329.73,379.92,69.8,65.5,0.504,967938.0,967938.0,32607,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243320,1812696.00
04/03/2017 14:15,2,2.285,ACTIVE,213.96,359.48,60.002,1491243304,"201051344000868","219011344069620",29.42,19.50,0,319.51,395.55,68.1,63.8,0.561,649872.9,649872.9,33198,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243321,1812697.00
04/03/2017 14:15,2,2.275,ACTIVE,211.70,357.68,60.007,1491243304,"274151322000095","219011344069620",29.74,25.00,0,328.82,379.02,68.5,64.2,0.455,958722.6,958722.6,32729,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243322,1812698.00
04/03/2017 14:15,2,2.307,ACTIVE,214.41,354.37,60.002,1491243304,"201051344000988","219011344069620",19.10,20.70,0,336.34,381.42,44.7,41.2,0.371,596611.8,596611.8,33236,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243323,1812699.00
04/03/2017 14:15,2,2.459,ACTIVE,214.19,360.69,60.018,1491243304,"201051344001025","219011344069620",29.74,21.50,0,323.72,396.75,74.1,69.6,0.605,653259.8,653259.8,33313,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243323,1812700.00
04/03/2017 14:15,2,2.242,ACTIVE,214.41,359.78,60.002,1491243304,"201051344000458","219011344069620",29.54,22.30,0,320.71,398.26,67.0,62.8,0.575,662138.2,662138.2,32824,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243324,1812701.00
04/03/2017 14:15,2,2.236,ACTIVE,215.09,359.18,59.986,1491243304,"201051344000853","219011344069620",29.80,21.80,0,324.62,395.85,67.5,63.2,0.575,662390.0,662390.0,32669,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243325,1812702.00
04/03/2017 14:15,2,2.422,ACTIVE,213.96,361.29,60.018,1491243304,"201051344000685","219011344069620",29.76,20.30,0,319.21,396.75,73.0,68.6,0.628,654238.0,654238.0,33010,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243326,1812703.00
04/03/2017 14:15,2,2.430,ACTIVE,214.41,362.49,60.012,1491243304,"201051344000917","219011344069620",29.52,21.30,0,320.41,397.66,72.7,68.2,0.610,650900.9,650900.9,32994,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243327,1812704.00
04/03/2017 14:15,2,2.385,ACTIVE,213.96,360.38,60.028,1491243304,"201051344001145","219011344069620",30.14,19.50,0,321.01,397.35,72.8,68.4,0.597,658726.4,658726.4,32843,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243328,1812705.00
04/03/2017 14:15,2,2.404,ACTIVE,214.41,360.38,60.039,1491243304,"201051344000651","219011344069620",29.98,21.30,0,322.21,399.16,73.0,68.5,0.605,647398.5,647398.5,33202,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243329,1812706.00
04/03/2017 14:15,2,2.113,ACTIVE,211.25,351.07,60.007,1491243304,"274151322000088","219011344069620",29.12,24.00,0,333.93,377.82,62.3,58.2,0.429,870359.8,870359.8,32715,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243330,1812707.00
04/03/2017 14:15,2,1.422,ACTIVE,212.61,439.74,59.991,1491243304,"274151322000068","219011344069620",40.26,27.30,0,399.46,463.78,58.0,54.1,0.393,749434.1,749434.1,33709,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243331,1812708.00
04/03/2017 14:15,2,2.455,ACTIVE,214.19,361.29,60.012,1491243304,"201051344001135","219011344069620",29.38,21.50,0,320.41,398.86,73.1,68.6,0.614,643219.8,643219.8,33215,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243332,1812709.00
04/03/2017 14:15,2,2.279,ACTIVE,213.96,359.18,60.002,1491243304,"201051344000594","219011344069620",29.56,20.30,0,318.61,392.85,68.3,64.0,0.566,663898.4,663898.4,33070,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243333,1812710.00
04/03/2017 14:15,2,2.453,ACTIVE,214.41,360.69,60.039,1491243304,"201051344001203","219011344069620",29.58,21.50,0,323.11,397.96,73.5,69.1,0.601,651724.7,651724.7,33272,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243333,1812711.00
04/03/2017 14:15,2,2.139,ACTIVE,212.16,360.08,60.007,1491243304,"274151322000054","219011344069620",28.73,25.00,0,333.63,379.02,62.2,58.1,0.429,888690.0,888690.0,32614,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243334,1812712.00
04/03/2017 14:15,2,2.264,ACTIVE,214.41,357.38,60.028,1491243304,"201051344000867","219011344069620",29.48,21.30,0,321.91,394.95,67.7,63.4,0.552,648941.1,648941.1,33233,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243335,1812713.00
04/03/2017 14:15,2,2.385,ACTIVE,214.41,360.99,60.039,1491243304,"201051344001093","219011344069620",30.08,20.70,0,319.81,396.45,72.7,68.2,0.561,650589.9,650589.9,33089,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243336,1812714.00
04/03/2017 14:15,2,2.229,ACTIVE,214.19,359.48,60.007,1491243304,"201051344000900","219011344069620",29.62,20.00,0,321.91,398.26,66.9,62.6,0.544,670079.1,670079.1,32582,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243337,1812715.00
04/03/2017 14:15,2,2.209,ACTIVE,214.64,358.88,60.002,1491243304,"201051344000648","219011344069620",29.58,19.80,0,318.61,398.26,66.2,62.0,0.544,659711.1,659711.1,32652,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243338,1812716.00
04/03/2017 14:15,2,2.238,ACTIVE,214.64,358.88,59.996,1491243304,"201051344000569","219011344069620",29.56,21.30,0,320.11,398.86,67.0,62.8,0.561,672278.5,672278.5,32560,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243339,1812717.00
04/03/2017 14:15,2,2.213,ACTIVE,214.41,358.58,59.996,1491243304,"201051344000983","219011344069620",29.92,22.00,0,319.51,398.26,67.1,62.8,0.575,663043.1,663043.1,32758,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243340,1812718.00
04/03/2017 14:15,2,2.268,ACTIVE,214.64,359.48,60.028,1491243304,"201051344001158","219011344069620",29.14,21.00,0,320.11,399.46,67.0,62.7,0.566,648949.6,648949.6,33109,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243341,1812719.00
04/03/2017 14:15,2,2.201,ACTIVE,214.87,359.48,60.012,1491243304,"201051344000576","219011344069620",29.56,20.70,0,321.61,397.96,65.9,61.7,0.539,662915.3,662915.3,32633,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243342,1812720.00
04/03/2017 14:15,2,2.104,ACTIVE,211.93,351.07,60.002,1491243304,"274151322000087","219011344069620",29.20,29.30,0,333.93,378.12,62.2,58.1,0.415,860566.6,860566.6,32989,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491243343,1812721.00
04/03/2017 14:30,2,3.125,ACTIVE,215.77,351.67,59.975,1491244203,"201051344000645","219011344069620",29.62,23.50,0,335.74,397.35,93.8,88.6,0.429,662079.4,662079.4,32671,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244204,1812722.00
04/03/2017 14:30,2,2.975,ACTIVE,213.06,351.97,59.986,1491244203,"274151322000085","219011344069620",28.65,26.50,0,334.24,378.72,86.2,81.3,0.327,886116.7,886116.7,32678,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244205,1812723.00
04/03/2017 14:30,2,3.137,ACTIVE,215.77,353.17,59.954,1491244203,"201051344000633","219011344069620",29.96,21.50,0,335.14,397.66,95.2,89.9,0.442,648540.5,648540.5,33206,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244206,1812724.00
04/03/2017 14:30,2,3.127,ACTIVE,215.77,352.57,59.981,1491244203,"201051344000469","219011344069620",30.00,21.30,0,337.24,398.56,95.0,89.8,0.460,651219.9,651219.9,33169,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244207,1812725.00
04/03/2017 14:30,2,3.373,ACTIVE,215.09,353.17,59.981,1491244203,"201051344000646","219011344069620",30.04,22.30,0,334.54,397.35,102.6,97.1,0.477,644907.4,644907.4,33071,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244208,1812726.00
04/03/2017 14:30,2,3.049,ACTIVE,212.83,355.28,59.970,1491244203,"274151322000052","219011344069620",29.82,26.80,0,334.24,379.32,92.1,86.9,0.340,917554.1,917554.1,32445,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244209,1812727.00
04/03/2017 14:30,2,3.473,ACTIVE,215.77,353.77,60.018,1491244203,"201051344000585","219011344069620",29.72,22.50,0,336.04,397.96,104.5,98.9,0.491,655651.5,655651.5,33227,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244210,1812728.00
04/03/2017 14:30,2,3.373,ACTIVE,214.87,351.37,59.975,1491244203,"201051344001230","219011344069620",30.00,21.80,0,334.84,391.34,102.4,96.9,0.482,649211.4,649211.4,32948,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244210,1812729.00
04/03/2017 14:30,2,3.355,ACTIVE,216.00,353.77,59.991,1491244203,"201051344000582","219011344069620",30.00,22.80,0,335.74,397.96,102.0,96.5,0.468,639255.8,639255.8,33144,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244211,1812730.00
04/03/2017 14:30,2,3.395,ACTIVE,215.09,352.57,59.975,1491244203,"201051344000955","219011344069620",30.30,23.30,0,336.34,395.25,104.1,98.6,0.495,657375.9,657375.9,33034,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244212,1812731.00
04/03/2017 14:30,2,1.988,ACTIVE,212.83,426.81,59.975,1491244203,"274151322000094","219011344069620",40.14,27.00,0,398.56,463.78,81.2,76.4,0.314,748876.1,748876.1,33785,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244213,1812732.00
04/03/2017 14:30,2,3.174,ACTIVE,215.77,352.27,59.975,1491244203,"201051344000579","219011344069620",30.26,22.30,0,337.24,397.66,97.3,92.0,0.455,668806.7,668806.7,33001,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244214,1812733.00
04/03/2017 14:30,2,3.441,ACTIVE,215.09,352.27,59.981,1491244203,"201051344000890","219011344069620",29.90,22.50,0,335.44,395.85,104.2,98.7,0.477,651181.1,651181.1,33151,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244215,1812734.00
04/03/2017 14:30,2,3.346,ACTIVE,215.54,352.87,59.970,1491244203,"201051344000438","219011344069620",30.75,22.50,0,336.94,397.96,104.2,98.6,0.486,654094.7,654094.7,33124,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244216,1812735.00
04/03/2017 14:30,2,3.396,ACTIVE,215.32,358.88,59.975,1491244203,"201051344000417","219011344069620",19.64,19.50,0,336.64,387.14,67.6,63.3,0.566,621526.1,621526.1,33437,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244217,1812736.00
