ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 14:30,2,3.043,ACTIVE,212.83,353.47,59.986,1491244203,"274151322000083","219011344069620",29.74,27.00,0,333.03,378.72,91.6,86.5,0.362,908422.1,908422.1,32500,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244218,1812737.00
04/03/2017 14:30,2,3.244,ACTIVE,213.29,350.77,59.991,1491244203,"274151322000076","219011344069620",30.12,28.00,0,335.14,379.62,99.0,93.6,0.393,967955.3,967955.3,32608,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244219,1812738.00
04/03/2017 14:30,2,3.172,ACTIVE,215.09,351.67,59.970,1491244203,"201051344000868","219011344069620",29.94,21.30,0,335.14,394.35,96.2,91.0,0.442,649889.6,649889.6,33199,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244219,1812739.00
04/03/2017 14:30,2,3.180,ACTIVE,212.61,347.46,59.970,1491244203,"274151322000095","219011344069620",30.32,27.80,0,333.63,378.72,97.5,92.2,0.362,958739.6,958739.6,32730,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244220,1812740.00
04/03/2017 14:30,2,3.223,ACTIVE,216.00,359.78,59.970,1491244203,"201051344000988","219011344069620",19.48,21.30,0,337.84,386.53,63.6,59.5,0.535,596622.7,596622.7,33237,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244221,1812741.00
04/03/2017 14:30,2,3.441,ACTIVE,215.54,352.27,59.970,1491244203,"201051344001025","219011344069620",30.18,22.80,0,337.84,398.26,105.2,99.7,0.482,653278.3,653278.3,33314,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244222,1812742.00
04/03/2017 14:30,2,3.158,ACTIVE,215.77,351.97,59.959,1491244203,"201051344000458","219011344069620",29.96,24.00,0,336.64,397.05,95.8,90.5,0.455,662154.8,662154.8,32825,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244223,1812743.00
04/03/2017 14:30,2,3.164,ACTIVE,216.45,353.77,59.965,1491244203,"201051344000853","219011344069620",30.02,23.50,0,334.84,398.26,96.2,90.9,0.442,662406.6,662406.6,32670,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244224,1812744.00
04/03/2017 14:30,2,3.426,ACTIVE,215.32,353.77,59.965,1491244203,"201051344000685","219011344069620",30.10,22.00,0,336.64,396.75,104.4,98.9,0.504,654256.3,654256.3,33011,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244225,1812745.00
04/03/2017 14:30,2,3.439,ACTIVE,215.77,353.47,59.970,1491244203,"201051344000917","219011344069620",29.86,22.30,0,335.44,397.05,104.0,98.4,0.491,650919.2,650919.2,32995,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244226,1812746.00
04/03/2017 14:30,2,3.426,ACTIVE,215.32,353.17,59.970,1491244203,"201051344001145","219011344069620",30.06,21.30,0,336.64,396.75,104.3,98.8,0.482,658744.8,658744.8,32844,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244227,1812747.00
04/03/2017 14:30,2,3.498,ACTIVE,216.00,354.07,59.981,1491244203,"201051344000651","219011344069620",29.58,23.00,0,336.64,397.35,104.8,99.2,0.477,647417.0,647417.0,33203,0,0,0,L,1122011218,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244228,1812748.00
04/03/2017 14:30,2,3.008,ACTIVE,212.83,353.77,59.970,1491244203,"274151322000088","219011344069620",29.44,26.30,0,334.24,379.02,89.6,84.6,0.336,870375.4,870375.4,32716,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244229,1812749.00
04/03/2017 14:30,2,2.021,ACTIVE,213.51,432.22,59.959,1491244203,"274151322000068","219011344069620",40.53,29.30,0,389.24,471.90,83.0,78.2,0.314,749448.5,749448.5,33710,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244230,1812750.00
04/03/2017 14:30,2,3.471,ACTIVE,215.54,351.97,59.959,1491244203,"201051344001135","219011344069620",29.86,23.30,0,336.94,397.66,105.0,99.4,0.495,643238.3,643238.3,33216,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244230,1812751.00
04/03/2017 14:30,2,3.230,ACTIVE,214.87,351.37,59.944,1491244203,"201051344000594","219011344069620",30.16,21.80,0,334.24,392.25,98.6,93.2,0.451,663915.5,663915.5,33071,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244231,1812752.00
04/03/2017 14:30,2,3.527,ACTIVE,216.00,353.47,59.970,1491244203,"201051344001203","219011344069620",29.50,22.50,0,336.94,398.56,105.4,99.8,0.504,651743.3,651743.3,33273,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244232,1812753.00
04/03/2017 14:30,2,3.016,ACTIVE,212.83,355.58,59.970,1491244203,"274151322000054","219011344069620",29.32,27.00,0,333.63,379.62,89.5,84.5,0.340,888705.6,888705.6,32615,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244233,1812754.00
04/03/2017 14:30,2,3.242,ACTIVE,215.54,351.07,59.944,1491244203,"201051344000867","219011344069620",29.70,23.00,0,335.74,395.25,97.5,92.2,0.451,648958.0,648958.0,33234,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244234,1812755.00
04/03/2017 14:30,2,3.449,ACTIVE,216.00,354.07,60.012,1491244203,"201051344001093","219011344069620",29.86,22.50,0,336.34,396.75,104.3,98.7,0.477,650608.3,650608.3,33090,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244235,1812756.00
04/03/2017 14:30,2,3.215,ACTIVE,215.77,352.57,60.002,1491244203,"201051344000900","219011344069620",29.82,22.00,0,336.94,397.35,97.2,91.8,0.446,670095.8,670095.8,32583,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244236,1812757.00
04/03/2017 14:30,2,3.197,ACTIVE,216.00,351.37,59.970,1491244203,"201051344000648","219011344069620",29.68,21.80,0,337.84,397.05,96.2,90.9,0.451,659727.7,659727.7,32653,0,0,0,L,1122011218,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244237,1812758.00
04/03/2017 14:30,2,3.188,ACTIVE,215.77,352.57,59.975,1491244203,"201051344000569","219011344069620",30.06,23.00,0,335.74,397.35,97.0,91.7,0.455,672295.2,672295.2,32561,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244238,1812759.00
04/03/2017 14:30,2,3.211,ACTIVE,216.00,352.27,59.975,1491244203,"201051344000983","219011344069620",29.98,24.30,0,335.74,397.66,97.5,92.1,0.468,663059.9,663059.9,32759,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244239,1812760.00
04/03/2017 14:30,2,3.229,ACTIVE,216.22,352.27,59.975,1491244203,"201051344001158","219011344069620",29.94,22.00,0,337.84,398.56,97.9,92.6,0.468,648966.4,648966.4,33110,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244240,1812761.00
04/03/2017 14:30,2,3.182,ACTIVE,216.22,353.17,59.986,1491244203,"201051344000576","219011344069620",29.82,22.50,0,335.74,397.96,96.1,90.8,0.451,662931.8,662931.8,32634,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244241,1812762.00
04/03/2017 14:30,2,3.014,ACTIVE,213.29,351.67,59.970,1491244203,"274151322000087","219011344069620",29.70,32.20,0,334.24,378.42,90.5,85.5,0.327,860582.3,860582.3,32990,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491244241,1812763.00
04/03/2017 14:45,2,2.531,ACTIVE,215.32,363.69,59.996,1491245103,"201051344000645","219011344069620",29.44,23.30,0,319.51,396.15,75.5,70.9,0.614,662097.7,662097.7,32672,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245104,1812764.00
04/03/2017 14:45,2,2.391,ACTIVE,212.61,360.38,59.981,1491245103,"274151322000085","219011344069620",28.49,26.00,0,330.03,378.42,69.0,64.7,0.460,886133.2,886133.2,32679,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245105,1812765.00
04/03/2017 14:45,2,2.543,ACTIVE,215.09,362.49,59.959,1491245103,"201051344000633","219011344069620",29.60,21.80,0,321.91,396.75,76.3,71.7,0.667,648558.9,648558.9,33207,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245106,1812766.00
04/03/2017 14:45,2,2.510,ACTIVE,215.32,362.79,59.986,1491245103,"201051344000469","219011344069620",29.90,21.30,0,320.71,397.35,76.1,71.5,0.632,651238.3,651238.3,33170,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245107,1812767.00
04/03/2017 14:45,2,2.686,ACTIVE,214.41,350.47,60.012,1491245103,"201051344000646","219011344069620",29.96,22.00,0,320.71,397.05,81.6,76.8,0.380,644927.1,644927.1,33072,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245108,1812768.00
04/03/2017 14:45,2,2.453,ACTIVE,212.16,357.38,59.981,1491245103,"274151322000052","219011344069620",29.40,26.30,0,328.22,378.12,73.1,68.6,0.521,917571.7,917571.7,32446,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245108,1812769.00
04/03/2017 14:45,2,2.766,ACTIVE,215.09,351.07,60.007,1491245103,"201051344000585","219011344069620",29.70,23.00,0,321.01,397.35,83.3,78.4,0.389,655671.7,655671.7,33228,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245109,1812770.00
04/03/2017 14:45,2,2.662,ACTIVE,214.19,348.66,59.996,1491245103,"201051344001230","219011344069620",30.16,21.50,0,318.61,391.34,81.3,76.5,0.380,649231.0,649231.0,32949,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245110,1812771.00
04/03/2017 14:45,2,2.662,ACTIVE,215.32,350.17,59.986,1491245103,"201051344000582","219011344069620",29.88,22.80,0,319.51,397.66,80.6,75.9,0.371,639275.4,639275.4,33145,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245111,1812772.00
04/03/2017 14:45,2,2.695,ACTIVE,214.41,349.86,59.959,1491245103,"201051344000955","219011344069620",30.14,22.50,0,319.21,394.95,82.3,77.5,0.389,657395.8,657395.8,33035,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245112,1812773.00
04/03/2017 14:45,2,1.607,ACTIVE,212.83,428.01,59.975,1491245103,"274151322000094","219011344069620",40.04,27.30,0,394.35,463.48,65.2,61.1,0.442,748891.5,748891.5,33786,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245113,1812774.00
04/03/2017 14:45,2,2.543,ACTIVE,215.54,362.79,59.986,1491245103,"201051344000579","219011344069620",30.06,21.50,0,323.41,396.45,77.4,72.8,0.628,668825.5,668825.5,33002,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245114,1812775.00
04/03/2017 14:45,2,2.730,ACTIVE,214.41,348.96,59.970,1491245103,"201051344000890","219011344069620",29.74,22.50,0,323.41,395.25,82.3,77.5,0.371,651201.1,651201.1,33152,0,0,0,L,1122011218,0,123.36,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245115,1812776.00
04/03/2017 14:45,2,2.686,ACTIVE,215.09,351.07,59.959,1491245103,"201051344000438","219011344069620",30.20,22.80,0,321.91,397.96,82.2,77.4,0.376,654114.6,654114.6,33125,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245116,1812777.00
04/03/2017 14:45,2,2.684,ACTIVE,214.87,354.97,59.991,1491245103,"201051344000417","219011344069620",19.56,19.80,0,336.64,393.75,53.2,49.5,0.451,621538.9,621538.9,33438,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245117,1812778.00
04/03/2017 14:45,2,2.396,ACTIVE,212.83,351.37,59.986,1491245103,"274151322000083","219011344069620",29.60,25.80,0,328.22,378.12,71.8,67.4,0.508,908439.5,908439.5,32501,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245117,1812779.00
04/03/2017 14:45,2,2.539,ACTIVE,213.06,366.40,59.965,1491245103,"274151322000076","219011344069620",30.16,26.80,0,327.92,379.02,77.6,73.0,0.552,967974.1,967974.1,32609,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245118,1812780.00
04/03/2017 14:45,2,2.529,ACTIVE,214.87,361.29,60.028,1491245103,"201051344000868","219011344069620",29.60,21.00,0,320.11,395.85,75.9,71.3,0.614,649908.0,649908.0,33200,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245119,1812781.00
04/03/2017 14:45,2,2.492,ACTIVE,212.38,349.26,59.981,1491245103,"274151322000095","219011344069620",30.24,27.00,0,329.13,379.62,76.2,71.6,0.513,958758.0,958758.0,32731,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245120,1812782.00
04/03/2017 14:45,2,2.566,ACTIVE,215.32,357.08,60.018,1491245103,"201051344000988","219011344069620",19.16,21.30,0,336.04,392.85,49.9,46.2,0.438,596634.7,596634.7,33238,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245121,1812783.00
04/03/2017 14:45,2,2.707,ACTIVE,214.87,349.86,59.986,1491245103,"201051344001025","219011344069620",29.92,23.00,0,322.21,396.75,82.0,77.3,0.376,653298.3,653298.3,33315,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245122,1812784.00
04/03/2017 14:45,2,2.471,ACTIVE,215.32,363.69,59.986,1491245103,"201051344000458","219011344069620",29.96,23.50,0,321.61,396.15,75.0,70.4,0.641,662173.0,662173.0,32826,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245123,1812785.00
04/03/2017 14:45,2,2.488,ACTIVE,216.00,364.89,59.981,1491245103,"201051344000853","219011344069620",29.82,23.30,0,327.62,393.75,75.2,70.7,0.632,662424.9,662424.9,32671,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245124,1812786.00
04/03/2017 14:45,2,2.656,ACTIVE,214.87,350.17,60.034,1491245103,"201051344000685","219011344069620",30.06,21.80,0,319.51,396.75,80.9,76.2,0.389,654276.1,654276.1,33012,0,0,0,L,1122011218,0,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245125,1812787.00
04/03/2017 14:45,2,2.652,ACTIVE,215.32,350.77,59.944,1491245103,"201051344000917","219011344069620",30.02,23.00,0,320.71,397.66,80.6,75.8,0.371,650938.8,650938.8,32996,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245126,1812788.00
04/03/2017 14:45,2,2.627,ACTIVE,214.64,350.17,59.981,1491245103,"201051344001145","219011344069620",30.32,21.30,0,320.41,396.75,80.7,76.0,0.371,658764.5,658764.5,32845,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245126,1812789.00
04/03/2017 14:45,2,2.686,ACTIVE,215.09,350.17,59.996,1491245103,"201051344000651","219011344069620",29.80,23.50,0,323.11,398.26,81.0,76.3,0.371,647436.8,647436.8,33204,0,0,0,L,1122011218,0,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245127,1812790.00
04/03/2017 14:45,2,2.354,ACTIVE,212.38,348.96,59.975,1491245103,"274151322000088","219011344069620",29.02,25.50,0,329.13,378.12,69.1,64.8,0.468,870392.1,870392.1,32717,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245128,1812791.00
04/03/2017 14:45,2,1.596,ACTIVE,213.29,435.83,59.981,1491245103,"274151322000068","219011344069620",39.78,28.30,0,394.65,468.29,64.3,60.1,0.438,749464.0,749464.0,33711,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245129,1812792.00
04/03/2017 14:45,2,2.689,ACTIVE,214.87,349.56,59.965,1491245103,"201051344001135","219011344069620",29.74,23.50,0,320.41,396.75,81.0,76.3,0.371,643258.1,643258.1,33217,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245130,1812793.00
04/03/2017 14:45,2,2.512,ACTIVE,214.64,361.89,59.991,1491245103,"201051344000594","219011344069620",30.00,21.30,0,320.11,391.94,76.3,71.7,0.628,663934.1,663934.1,33072,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245131,1812794.00
04/03/2017 14:45,2,2.695,ACTIVE,215.32,350.47,59.970,1491245103,"201051344001203","219011344069620",29.68,23.30,0,319.21,398.26,81.0,76.3,0.380,651763.1,651763.1,33274,0,0,0,L,1122011218,0,124.04,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245132,1812795.00
04/03/2017 14:45,2,2.361,ACTIVE,212.38,350.47,59.981,1491245103,"274151322000054","219011344069620",28.77,26.50,0,330.03,379.32,68.8,64.4,0.482,888722.2,888722.2,32616,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245133,1812796.00
04/03/2017 14:45,2,2.490,ACTIVE,215.09,359.78,59.981,1491245103,"201051344000867","219011344069620",29.80,22.80,0,323.11,396.15,75.1,70.6,0.614,648976.3,648976.3,33235,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245134,1812797.00
04/03/2017 14:45,2,2.645,ACTIVE,215.32,351.67,60.007,1491245103,"201051344001093","219011344069620",29.84,22.50,0,321.61,397.66,79.9,75.2,0.362,650627.9,650627.9,33091,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245135,1812798.00
04/03/2017 14:45,2,2.467,ACTIVE,215.09,363.09,59.981,1491245103,"201051344000900","219011344069620",29.82,22.00,0,321.91,396.45,74.5,70.0,0.614,670114.0,670114.0,32584,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245136,1812799.00
04/03/2017 14:45,2,2.438,ACTIVE,215.54,363.09,59.970,1491245103,"201051344000648","219011344069620",29.84,21.50,0,321.91,397.05,73.7,69.2,0.610,659745.7,659745.7,32654,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245137,1812800.00
04/03/2017 14:45,2,2.449,ACTIVE,215.09,365.19,59.981,1491245103,"201051344000569","219011344069620",29.96,23.00,0,321.31,396.15,74.4,69.9,0.623,672313.4,672313.4,32562,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245138,1812801.00
04/03/2017 14:45,2,2.488,ACTIVE,215.54,363.39,59.975,1491245103,"201051344000983","219011344069620",29.58,23.50,0,320.71,396.45,74.5,70.0,0.645,663078.2,663078.2,32760,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245139,1812802.00
04/03/2017 14:45,2,2.488,ACTIVE,215.32,363.99,60.012,1491245103,"201051344001158","219011344069620",29.56,21.80,0,321.91,396.45,74.5,70.0,0.614,648984.7,648984.7,33111,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245139,1812803.00
04/03/2017 14:45,2,2.457,ACTIVE,215.77,364.59,59.975,1491245103,"201051344000576","219011344069620",29.36,22.50,0,319.51,396.45,73.1,68.6,0.605,662949.7,662949.7,32635,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245140,1812804.00
04/03/2017 14:45,2,2.322,ACTIVE,212.83,347.76,59.970,1491245103,"274151322000087","219011344069620",29.16,31.50,0,328.22,378.12,68.7,64.3,0.468,860599.0,860599.0,32991,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491245141,1812805.00
04/03/2017 15:00,2,1.635,ACTIVE,215.09,354.97,60.012,1491246003,"201051344000645","219011344069620",29.36,22.80,0,336.04,395.55,48.6,45.0,0.398,662109.5,662109.5,32673,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246005,1812806.00
04/03/2017 15:00,2,1.539,ACTIVE,212.83,354.37,59.954,1491246003,"274151322000085","219011344069620",28.82,25.50,0,334.84,374.21,45.0,41.5,0.305,886143.9,886143.9,32680,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246006,1812807.00
04/03/2017 15:00,2,1.641,ACTIVE,214.87,355.88,59.922,1491246003,"201051344000633","219011344069620",29.86,21.00,0,335.74,397.05,49.6,46.0,0.407,648570.9,648570.9,33208,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246007,1812808.00
04/03/2017 15:00,2,1.654,ACTIVE,214.87,354.67,59.938,1491246003,"201051344000469","219011344069620",29.56,20.30,0,336.04,395.85,49.5,45.9,0.411,651250.2,651250.2,33171,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246008,1812809.00
04/03/2017 15:00,2,1.777,ACTIVE,213.96,355.58,59.970,1491246003,"201051344000646","219011344069620",30.18,20.00,0,320.41,394.35,54.4,50.5,0.451,644939.9,644939.9,33073,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246009,1812810.00
04/03/2017 15:00,2,1.588,ACTIVE,212.83,353.47,59.959,1491246003,"274151322000052","219011344069620",29.90,25.00,0,333.63,375.41,48.0,44.5,0.323,917583.0,917583.0,32447,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246010,1812811.00
04/03/2017 15:00,2,1.842,ACTIVE,214.64,355.58,59.965,1491246003,"201051344000585","219011344069620",29.94,21.50,0,322.81,394.95,55.8,52.0,0.446,655684.8,655684.8,33229,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246011,1812812.00
04/03/2017 15:00,2,1.795,ACTIVE,213.96,353.77,60.007,1491246003,"201051344001230","219011344069620",29.74,20.00,0,316.20,389.84,54.1,50.3,0.438,649243.7,649243.7,32950,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246011,1812813.00
04/03/2017 15:00,2,1.785,ACTIVE,215.09,356.18,59.975,1491246003,"201051344000582","219011344069620",29.74,21.80,0,319.21,396.15,53.8,50.0,0.433,639288.0,639288.0,33146,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246012,1812814.00
04/03/2017 15:00,2,1.824,ACTIVE,214.19,354.67,60.018,1491246003,"201051344000955","219011344069620",29.98,21.50,0,319.51,393.15,55.4,51.5,0.460,657408.8,657408.8,33036,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246013,1812815.00
04/03/2017 15:00,2,1.055,ACTIVE,212.83,428.91,59.954,1491246003,"274151322000094","219011344069620",39.64,26.50,0,336.04,457.17,42.9,39.4,0.287,748901.3,748901.3,33787,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246014,1812816.00
04/03/2017 15:00,2,1.670,ACTIVE,214.87,355.58,59.970,1491246003,"201051344000579","219011344069620",30.26,20.30,0,334.54,395.85,51.2,47.5,0.415,668837.7,668837.7,33003,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246015,1812817.00
04/03/2017 15:00,2,1.850,ACTIVE,214.19,354.67,60.023,1491246003,"201051344000890","219011344069620",29.68,21.00,0,319.21,395.25,55.6,51.8,0.438,651214.1,651214.1,33153,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246016,1812818.00
04/03/2017 15:00,2,1.816,ACTIVE,214.41,355.58,59.981,1491246003,"201051344000438","219011344069620",30.02,21.00,0,320.41,396.45,55.3,51.4,0.451,654127.5,654127.5,33126,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246017,1812819.00
04/03/2017 15:00,2,1.816,ACTIVE,214.64,351.37,59.986,1491246003,"201051344000417","219011344069620",19.64,19.30,0,335.74,377.22,36.2,33.0,0.292,621547.1,621547.1,33439,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246018,1812820.00
04/03/2017 15:00,2,1.588,ACTIVE,212.83,347.16,59.965,1491246003,"274151322000083","219011344069620",29.52,24.50,0,333.93,375.41,47.5,43.9,0.327,908450.6,908450.6,32502,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246019,1812821.00
04/03/2017 15:00,2,1.686,ACTIVE,213.06,345.96,59.954,1491246003,"274151322000076","219011344069620",30.16,25.30,0,335.14,378.72,51.5,47.8,0.358,967986.1,967986.1,32610,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246020,1812822.00
04/03/2017 15:00,2,1.682,ACTIVE,214.41,354.37,59.944,1491246003,"201051344000868","219011344069620",29.48,20.00,0,336.64,394.95,50.3,46.6,0.402,649919.9,649919.9,33201,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246020,1812823.00
04/03/2017 15:00,2,1.648,ACTIVE,212.83,345.66,59.986,1491246003,"274151322000095","219011344069620",30.24,25.50,0,333.33,377.22,50.4,46.8,0.340,958769.8,958769.8,32732,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246021,1812824.00
04/03/2017 15:00,2,1.652,ACTIVE,214.64,352.57,59.954,1491246003,"201051344000988","219011344069620",19.68,20.70,0,336.94,379.92,33.0,29.9,0.265,596642.3,596642.3,33239,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246022,1812825.00
04/03/2017 15:00,2,1.846,ACTIVE,214.41,355.58,60.028,1491246003,"201051344001025","219011344069620",29.82,21.50,0,319.21,394.95,55.7,51.9,0.451,653311.2,653311.2,33316,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246023,1812826.00
04/03/2017 15:00,2,1.652,ACTIVE,214.87,354.07,59.965,1491246003,"201051344000458","219011344069620",29.72,22.80,0,336.34,395.55,49.7,46.1,0.420,662184.7,662184.7,32827,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246024,1812827.00
04/03/2017 15:00,2,1.652,ACTIVE,215.32,356.18,59.959,1491246003,"201051344000853","219011344069620",29.84,22.30,0,336.34,394.05,50.0,46.3,0.415,662436.7,662436.7,32672,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246025,1812828.00
04/03/2017 15:00,2,1.805,ACTIVE,214.41,355.58,59.959,1491246003,"201051344000685","219011344069620",30.02,20.30,0,319.51,394.95,54.9,51.0,0.477,654288.7,654288.7,33013,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246026,1812829.00
04/03/2017 15:00,2,1.791,ACTIVE,214.64,357.68,59.959,1491246003,"201051344000917","219011344069620",30.18,21.50,0,320.71,396.45,54.8,50.9,0.455,650951.4,650951.4,32997,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246027,1812830.00
04/03/2017 15:00,2,1.824,ACTIVE,214.64,355.28,59.959,1491246003,"201051344001145","219011344069620",29.70,19.50,0,320.11,395.25,54.9,51.1,0.442,658777.1,658777.1,32846,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246028,1812831.00
04/03/2017 15:00,2,1.826,ACTIVE,214.64,357.38,59.959,1491246003,"201051344000651","219011344069620",29.86,22.00,0,321.91,395.85,55.3,51.4,0.455,647449.4,647449.4,33205,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246029,1812832.00
04/03/2017 15:00,2,1.547,ACTIVE,212.38,354.97,59.970,1491246003,"274151322000088","219011344069620",29.48,24.50,0,333.33,374.21,46.2,42.7,0.318,870402.7,870402.7,32718,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246030,1812833.00
04/03/2017 15:00,2,1.104,ACTIVE,213.51,418.39,59.970,1491246003,"274151322000068","219011344069620",39.00,27.30,0,336.64,455.67,43.1,39.7,0.287,749473.9,749473.9,33712,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246031,1812834.00
04/03/2017 15:00,2,1.834,ACTIVE,214.41,354.67,59.970,1491246003,"201051344001135","219011344069620",30.18,22.00,0,321.01,395.25,56.0,52.2,0.464,643270.9,643270.9,33218,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246031,1812835.00
04/03/2017 15:00,2,1.672,ACTIVE,214.19,354.37,59.949,1491246003,"201051344000594","219011344069620",30.28,20.30,0,334.84,392.25,51.3,47.6,0.420,663946.0,663946.0,33073,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246032,1812836.00
04/03/2017 15:00,2,1.867,ACTIVE,214.64,355.58,59.965,1491246003,"201051344001203","219011344069620",29.48,21.80,0,322.51,396.75,55.8,51.9,0.464,651775.9,651775.9,33275,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246033,1812837.00
04/03/2017 15:00,2,1.580,ACTIVE,212.61,345.06,59.970,1491246003,"274151322000054","219011344069620",29.08,25.30,0,333.93,374.21,46.5,43.0,0.314,888732.8,888732.8,32617,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246034,1812838.00
04/03/2017 15:00,2,1.691,ACTIVE,214.87,353.17,60.018,1491246003,"201051344000867","219011344069620",29.68,22.00,0,336.94,393.75,50.9,47.2,0.407,648988.1,648988.1,33236,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246035,1812839.00
04/03/2017 15:00,2,1.840,ACTIVE,214.87,356.18,59.981,1491246003,"201051344001093","219011344069620",29.66,21.00,0,320.71,395.85,55.4,51.5,0.442,650640.4,650640.4,33092,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246036,1812840.00
04/03/2017 15:00,2,1.654,ACTIVE,214.64,354.97,60.012,1491246003,"201051344000900","219011344069620",29.82,21.50,0,336.34,395.55,50.0,46.3,0.407,670125.6,670125.6,32585,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246037,1812841.00
04/03/2017 15:00,2,1.643,ACTIVE,214.87,354.37,59.970,1491246003,"201051344000648","219011344069620",30.00,21.00,0,336.64,395.25,50.0,46.3,0.411,659757.2,659757.2,32655,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246038,1812842.00
04/03/2017 15:00,2,1.668,ACTIVE,214.87,354.97,59.975,1491246003,"201051344000569","219011344069620",29.90,22.30,0,335.74,394.95,50.5,46.8,0.415,672325.1,672325.1,32563,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246039,1812843.00
04/03/2017 15:00,2,1.686,ACTIVE,214.87,354.97,59.965,1491246003,"201051344000983","219011344069620",29.72,22.50,0,335.14,395.85,50.8,47.1,0.420,663089.9,663089.9,32761,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246040,1812844.00
04/03/2017 15:00,2,1.695,ACTIVE,214.87,354.97,59.917,1491246003,"201051344001158","219011344069620",29.60,20.70,0,336.94,395.25,50.8,47.1,0.420,648996.4,648996.4,33112,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246041,1812845.00
04/03/2017 15:00,2,1.641,ACTIVE,215.32,356.78,59.938,1491246003,"201051344000576","219011344069620",29.76,22.00,0,335.14,393.15,49.5,45.9,0.407,662961.1,662961.1,32636,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246041,1812846.00
04/03/2017 15:00,2,1.580,ACTIVE,212.83,352.87,59.954,1491246003,"274151322000087","219011344069620",29.40,30.00,0,334.54,373.61,47.1,43.5,0.305,860609.6,860609.6,32992,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246042,1812847.00
04/03/2017 15:15,2,1.424,ACTIVE,214.41,352.27,59.965,1491246903,"201051344000645","219011344069620",29.26,22.00,0,338.14,381.12,42.2,38.8,0.340,662121.0,662121.0,32674,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246904,1812848.00
04/03/2017 15:15,2,1.307,ACTIVE,213.06,348.96,59.959,1491246903,"274151322000085","219011344069620",28.88,24.30,0,335.44,364.29,38.3,35.0,0.256,886154.4,886154.4,32681,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246905,1812849.00
04/03/2017 15:15,2,1.420,ACTIVE,214.41,353.47,59.959,1491246903,"201051344000633","219011344069620",29.82,19.50,0,337.54,382.03,42.9,39.5,0.345,648582.6,648582.6,33209,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246906,1812850.00
04/03/2017 15:15,2,1.402,ACTIVE,214.41,352.57,59.959,1491246903,"201051344000469","219011344069620",30.06,18.70,0,335.74,380.82,42.8,39.4,0.354,651261.9,651261.9,33172,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246907,1812851.00
04/03/2017 15:15,2,1.492,ACTIVE,213.74,352.87,59.965,1491246903,"201051344000646","219011344069620",30.32,18.70,0,335.44,383.83,45.9,42.4,0.371,644952.7,644952.7,33074,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246908,1812852.00
04/03/2017 15:15,2,1.344,ACTIVE,212.61,346.56,59.949,1491246903,"274151322000052","219011344069620",29.68,23.30,0,334.24,366.10,40.4,37.1,0.283,917594.2,917594.2,32448,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246909,1812853.00
04/03/2017 15:15,2,1.551,ACTIVE,214.41,352.87,59.965,1491246903,"201051344000585","219011344069620",30.10,19.50,0,337.24,384.13,47.3,43.7,0.380,655698.0,655698.0,33230,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246910,1812854.00
04/03/2017 15:15,2,1.496,ACTIVE,213.96,351.37,59.959,1491246903,"201051344001230","219011344069620",30.02,18.70,0,335.44,381.12,45.5,42.0,0.362,649256.4,649256.4,32951,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246911,1812855.00
04/03/2017 15:15,2,1.486,ACTIVE,215.32,354.67,59.959,1491246903,"201051344000582","219011344069620",29.96,21.00,0,337.84,384.73,45.1,41.6,0.362,639300.6,639300.6,33147,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246912,1812856.00
04/03/2017 15:15,2,1.521,ACTIVE,214.19,352.87,59.959,1491246903,"201051344000955","219011344069620",30.08,19.50,0,335.44,382.03,46.4,42.8,0.376,657421.8,657421.8,33037,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246913,1812857.00
04/03/2017 15:15,2,0.885,ACTIVE,212.83,422.90,59.965,1491246903,"274151322000094","219011344069620",39.32,25.30,0,335.74,447.85,35.0,31.8,0.230,748911.1,748911.1,33788,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246913,1812858.00
04/03/2017 15:15,2,1.428,ACTIVE,214.87,353.17,59.959,1491246903,"201051344000579","219011344069620",30.16,19.30,0,338.14,381.42,43.6,40.2,0.349,668849.7,668849.7,33004,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246914,1812859.00
04/03/2017 15:15,2,1.527,ACTIVE,214.19,352.27,59.933,1491246903,"201051344000890","219011344069620",30.02,19.30,0,336.64,383.83,46.4,42.9,0.367,651227.1,651227.1,33154,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246915,1812860.00
04/03/2017 15:15,2,1.512,ACTIVE,214.64,353.77,59.959,1491246903,"201051344000438","219011344069620",29.98,19.50,0,337.84,384.43,46.0,42.4,0.376,654140.4,654140.4,33127,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246916,1812861.00
04/03/2017 15:15,2,1.506,ACTIVE,214.64,349.56,59.975,1491246903,"201051344000417","219011344069620",19.72,18.00,0,335.44,369.10,30.1,27.1,0.234,621555.4,621555.4,33440,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246917,1812862.00
04/03/2017 15:15,2,1.314,ACTIVE,212.83,349.26,59.975,1491246903,"274151322000083","219011344069620",29.48,23.00,0,335.14,365.19,39.2,35.9,0.270,908461.6,908461.6,32503,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246918,1812863.00
04/03/2017 15:15,2,1.383,ACTIVE,213.06,350.77,59.965,1491246903,"274151322000076","219011344069620",30.30,23.00,0,336.64,367.90,42.4,39.0,0.296,967998.0,967998.0,32611,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246919,1812864.00
04/03/2017 15:15,2,1.416,ACTIVE,214.41,351.67,59.970,1491246903,"201051344000868","219011344069620",29.42,19.30,0,336.64,379.32,42.3,38.9,0.331,649931.6,649931.6,33202,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246920,1812865.00
04/03/2017 15:15,2,1.367,ACTIVE,212.61,346.86,59.949,1491246903,"274151322000095","219011344069620",29.88,23.80,0,334.84,366.70,41.4,38.1,0.278,958781.5,958781.5,32733,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246921,1812866.00
04/03/2017 15:15,2,1.387,ACTIVE,214.64,349.86,59.965,1491246903,"201051344000988","219011344069620",19.64,19.00,0,337.54,370.00,27.6,24.7,0.230,596649.8,596649.8,33240,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246922,1812867.00
04/03/2017 15:15,2,1.516,ACTIVE,214.41,352.87,59.981,1491246903,"201051344001025","219011344069620",29.80,19.50,0,336.64,383.53,45.8,42.3,0.358,653324.2,653324.2,33317,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246922,1812868.00
04/03/2017 15:15,2,1.371,ACTIVE,214.64,351.97,59.981,1491246903,"201051344000458","219011344069620",30.00,21.50,0,337.54,379.92,41.7,38.3,0.345,662196.3,662196.3,32828,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246923,1812869.00
04/03/2017 15:15,2,1.387,ACTIVE,215.32,352.57,59.981,1491246903,"201051344000853","219011344069620",29.80,20.70,0,336.34,381.42,41.9,38.5,0.336,662448.3,662448.3,32673,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246925,1812870.00
04/03/2017 15:15,2,1.469,ACTIVE,214.64,353.47,59.970,1491246903,"201051344000685","219011344069620",29.94,18.70,0,336.34,383.83,44.5,41.0,0.376,654301.4,654301.4,33014,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246926,1812871.00
04/03/2017 15:15,2,1.490,ACTIVE,214.87,353.77,59.981,1491246903,"201051344000917","219011344069620",29.56,20.30,0,336.94,384.13,44.6,41.1,0.358,650964.2,650964.2,32998,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246926,1812872.00
04/03/2017 15:15,2,1.463,ACTIVE,214.64,353.47,60.023,1491246903,"201051344001145","219011344069620",30.14,18.00,0,336.94,384.13,44.7,41.2,0.358,658789.8,658789.8,32847,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246927,1812873.00
04/03/2017 15:15,2,1.471,ACTIVE,214.87,354.07,59.928,1491246903,"201051344000651","219011344069620",30.00,20.70,0,337.54,384.13,44.8,41.3,0.362,647462.2,647462.2,33206,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246928,1812874.00
04/03/2017 15:15,2,1.264,ACTIVE,212.38,351.37,59.938,1491246903,"274151322000088","219011344069620",29.12,22.80,0,335.14,364.59,37.2,34.0,0.243,870413.2,870413.2,32719,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246929,1812875.00
04/03/2017 15:15,2,0.863,ACTIVE,213.29,429.22,59.965,1491246903,"274151322000068","219011344069620",40.33,25.30,0,336.34,460.47,35.1,32.0,0.221,749483.8,749483.8,33713,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246930,1812876.00
04/03/2017 15:15,2,1.490,ACTIVE,214.41,352.27,59.981,1491246903,"201051344001135","219011344069620",29.90,20.30,0,336.34,383.53,45.1,41.6,0.362,643283.8,643283.8,33219,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246931,1812877.00
04/03/2017 15:15,2,1.389,ACTIVE,214.19,351.97,59.965,1491246903,"201051344000594","219011344069620",30.00,19.30,0,334.84,377.52,42.2,38.8,0.331,663957.9,663957.9,33074,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246932,1812878.00
04/03/2017 15:15,2,1.488,ACTIVE,214.64,352.87,59.954,1491246903,"201051344001203","219011344069620",29.72,21.00,0,337.24,385.33,44.8,41.3,0.367,651788.7,651788.7,33276,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246933,1812879.00
