ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 15:15,2,1.281,ACTIVE,212.38,349.86,60.002,1491246903,"274151322000054","219011344069620",28.92,23.80,0,334.84,364.89,37.5,34.3,0.247,888743.4,888743.4,32618,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246934,1812880.00
04/03/2017 15:15,2,1.385,ACTIVE,214.64,351.07,59.975,1491246903,"201051344000867","219011344069620",29.70,21.00,0,336.04,379.02,41.7,38.3,0.327,648999.8,648999.8,33237,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246935,1812881.00
04/03/2017 15:15,2,1.457,ACTIVE,214.64,353.17,59.965,1491246903,"201051344001093","219011344069620",29.98,19.80,0,337.54,383.83,44.2,40.8,0.340,650653.2,650653.2,33093,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246936,1812882.00
04/03/2017 15:15,2,1.354,ACTIVE,214.19,351.37,59.970,1491246903,"201051344000900","219011344069620",29.66,20.30,0,336.94,381.42,40.8,37.4,0.331,670137.1,670137.1,32586,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246937,1812883.00
04/03/2017 15:15,2,1.342,ACTIVE,214.64,351.97,59.970,1491246903,"201051344000648","219011344069620",30.00,19.80,0,337.54,380.82,40.8,37.4,0.327,659768.7,659768.7,32656,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246938,1812884.00
04/03/2017 15:15,2,1.381,ACTIVE,214.64,351.07,59.970,1491246903,"201051344000569","219011344069620",29.52,20.70,0,337.54,379.92,41.3,38.0,0.331,672336.7,672336.7,32564,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246938,1812885.00
04/03/2017 15:15,2,1.367,ACTIVE,214.41,351.37,59.975,1491246903,"201051344000983","219011344069620",29.84,21.00,0,336.64,379.62,41.3,38.0,0.336,663101.5,663101.5,32762,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246939,1812886.00
04/03/2017 15:15,2,1.371,ACTIVE,214.64,351.67,59.965,1491246903,"201051344001158","219011344069620",29.56,19.00,0,336.34,382.33,41.1,37.7,0.336,649008.0,649008.0,33113,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246940,1812887.00
04/03/2017 15:15,2,1.355,ACTIVE,214.87,352.57,59.959,1491246903,"201051344000576","219011344069620",29.18,21.00,0,337.84,380.82,40.0,36.7,0.327,662972.4,662972.4,32637,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246941,1812888.00
04/03/2017 15:15,2,1.254,ACTIVE,212.61,345.96,59.965,1491246903,"274151322000087","219011344069620",29.34,27.80,0,334.84,364.59,37.2,34.0,0.243,860620.2,860620.2,32993,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491246942,1812889.00
04/03/2017 15:30,2,1.604,ACTIVE,215.09,354.07,59.965,1491247804,"201051344000645","219011344069620",29.66,21.30,0,337.54,380.52,48.2,44.6,0.393,662131.4,662131.4,32675,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247805,1812890.00
04/03/2017 15:30,2,1.498,ACTIVE,213.06,347.16,59.959,1491247804,"274151322000085","219011344069620",29.02,23.30,0,335.44,364.89,44.0,40.5,0.292,886163.9,886163.9,32682,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247806,1812891.00
04/03/2017 15:30,2,1.584,ACTIVE,214.87,355.28,59.965,1491247804,"201051344000633","219011344069620",30.38,18.70,0,336.04,381.12,48.8,45.2,0.402,648593.2,648593.2,33210,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247807,1812892.00
04/03/2017 15:30,2,1.602,ACTIVE,214.87,354.67,59.959,1491247804,"201051344000469","219011344069620",30.12,17.50,0,335.14,380.52,48.9,45.3,0.407,651272.6,651272.6,33173,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247808,1812893.00
04/03/2017 15:30,2,1.721,ACTIVE,214.41,355.28,59.975,1491247804,"201051344000646","219011344069620",29.88,17.50,0,335.14,382.63,52.1,48.4,0.429,644964.2,644964.2,33075,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247809,1812894.00
04/03/2017 15:30,2,1.541,ACTIVE,212.61,345.06,59.944,1491247804,"274151322000052","219011344069620",29.72,21.80,0,334.54,365.80,46.4,42.9,0.314,917604.3,917604.3,32449,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247810,1812895.00
04/03/2017 15:30,2,1.746,ACTIVE,215.09,355.58,59.975,1491247804,"201051344000585","219011344069620",30.20,18.30,0,336.64,383.53,53.4,49.6,0.438,655709.8,655709.8,33231,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247811,1812896.00
04/03/2017 15:30,2,1.701,ACTIVE,214.64,354.67,59.959,1491247804,"201051344001230","219011344069620",29.98,18.00,0,334.84,379.62,51.7,47.9,0.420,649267.9,649267.9,32952,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247812,1812897.00
04/03/2017 15:30,2,1.693,ACTIVE,215.32,355.28,59.965,1491247804,"201051344000582","219011344069620",29.98,20.00,0,337.54,382.93,51.4,47.7,0.415,639312.0,639312.0,33148,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247813,1812898.00
04/03/2017 15:30,2,1.727,ACTIVE,214.41,354.97,59.965,1491247804,"201051344000955","219011344069620",30.02,18.70,0,336.34,381.73,52.5,48.8,0.433,657433.5,657433.5,33038,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247813,1812899.00
04/03/2017 15:30,2,1.025,ACTIVE,213.06,412.38,59.965,1491247804,"274151322000094","219011344069620",38.65,24.30,0,333.93,446.05,40.2,36.9,0.278,748919.8,748919.8,33789,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247814,1812900.00
04/03/2017 15:30,2,1.625,ACTIVE,214.87,354.37,59.917,1491247804,"201051344000579","219011344069620",30.12,18.00,0,337.84,380.82,49.6,45.9,0.407,668860.6,668860.6,33005,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247815,1812901.00
04/03/2017 15:30,2,1.725,ACTIVE,214.41,354.37,59.959,1491247804,"201051344000890","219011344069620",30.26,18.70,0,335.74,381.73,53.0,49.2,0.424,651238.9,651238.9,33155,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247816,1812902.00
04/03/2017 15:30,2,1.707,ACTIVE,214.87,357.08,59.970,1491247804,"201051344000438","219011344069620",30.28,18.30,0,337.24,383.83,52.4,48.6,0.429,654152.1,654152.1,33128,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247817,1812903.00
04/03/2017 15:30,2,1.709,ACTIVE,214.87,350.77,59.938,1491247804,"201051344000417","219011344069620",19.76,17.50,0,336.34,369.40,34.2,31.1,0.270,621562.8,621562.8,33441,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247818,1812904.00
04/03/2017 15:30,2,1.508,ACTIVE,213.06,350.47,59.970,1491247804,"274151322000083","219011344069620",29.74,22.00,0,335.14,365.49,45.4,41.9,0.323,908471.5,908471.5,32504,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247819,1812905.00
04/03/2017 15:30,2,1.604,ACTIVE,213.74,350.47,59.975,1491247804,"274151322000076","219011344069620",30.16,22.00,0,335.44,367.90,49.0,45.4,0.340,968008.8,968008.8,32612,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247820,1812906.00
04/03/2017 15:30,2,1.615,ACTIVE,214.64,354.37,59.928,1491247804,"201051344000868","219011344069620",29.60,18.70,0,336.34,377.82,48.5,44.9,0.389,649942.3,649942.3,33203,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247821,1812907.00
04/03/2017 15:30,2,1.576,ACTIVE,213.06,345.96,59.965,1491247804,"274151322000095","219011344069620",29.96,23.00,0,334.24,366.70,47.8,44.2,0.323,958792.0,958792.0,32734,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247822,1812908.00
04/03/2017 15:30,2,1.631,ACTIVE,214.87,351.37,59.970,1491247804,"201051344000988","219011344069620",19.20,17.80,0,336.94,370.30,31.8,28.7,0.256,596656.6,596656.6,33241,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247822,1812909.00
04/03/2017 15:30,2,1.719,ACTIVE,214.87,355.58,59.986,1491247804,"201051344001025","219011344069620",30.08,19.00,0,337.24,382.93,52.4,48.7,0.415,653335.9,653335.9,33318,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247823,1812910.00
04/03/2017 15:30,2,1.561,ACTIVE,214.87,353.77,59.981,1491247804,"201051344000458","219011344069620",30.24,20.30,0,338.14,380.22,47.8,44.2,0.398,662206.9,662206.9,32829,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247824,1812911.00
04/03/2017 15:30,2,1.596,ACTIVE,215.54,355.58,59.933,1491247804,"201051344000853","219011344069620",29.70,19.50,0,337.84,380.52,48.1,44.5,0.376,662458.9,662458.9,32674,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247825,1812912.00
04/03/2017 15:30,2,1.686,ACTIVE,214.87,356.78,59.981,1491247804,"201051344000685","219011344069620",30.02,17.80,0,336.94,382.33,51.3,47.6,0.429,654312.8,654312.8,33015,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247826,1812913.00
04/03/2017 15:30,2,1.676,ACTIVE,214.87,356.18,59.986,1491247804,"201051344000917","219011344069620",30.16,19.50,0,336.64,382.93,51.2,47.5,0.415,650975.6,650975.6,32999,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247827,1812914.00
04/03/2017 15:30,2,1.678,ACTIVE,214.87,354.97,59.928,1491247804,"201051344001145","219011344069620",30.14,17.50,0,337.54,383.83,51.2,47.5,0.415,658801.3,658801.3,32848,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247828,1812915.00
04/03/2017 15:30,2,1.707,ACTIVE,214.87,356.18,59.922,1491247804,"201051344000651","219011344069620",29.72,19.50,0,337.24,383.23,51.4,47.7,0.415,647473.8,647473.8,33207,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247829,1812916.00
04/03/2017 15:30,2,1.453,ACTIVE,212.61,346.56,59.975,1491247804,"274151322000088","219011344069620",29.46,21.80,0,334.54,364.59,43.4,40.0,0.292,870422.8,870422.8,32720,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247830,1812917.00
04/03/2017 15:30,2,0.934,ACTIVE,213.96,446.95,59.981,1491247804,"274151322000068","219011344069620",41.69,24.00,0,333.93,460.78,39.2,35.9,0.256,749492.7,749492.7,33714,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247831,1812918.00
04/03/2017 15:30,2,1.695,ACTIVE,214.64,354.67,59.981,1491247804,"201051344001135","219011344069620",30.18,19.30,0,336.04,382.33,51.9,48.1,0.415,643295.5,643295.5,33220,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247831,1812919.00
04/03/2017 15:30,2,1.602,ACTIVE,214.19,353.77,59.938,1491247804,"201051344000594","219011344069620",29.94,18.30,0,335.44,377.52,48.5,44.9,0.389,663968.7,663968.7,33075,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247832,1812920.00
04/03/2017 15:30,2,1.697,ACTIVE,214.87,355.58,59.986,1491247804,"201051344001203","219011344069620",30.00,20.00,0,336.94,384.43,51.6,47.9,0.407,651800.4,651800.4,33277,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247833,1812921.00
04/03/2017 15:30,2,1.484,ACTIVE,212.83,355.58,59.981,1491247804,"274151322000054","219011344069620",29.08,22.80,0,334.24,365.19,43.8,40.3,0.301,888753.1,888753.1,32619,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247834,1812922.00
04/03/2017 15:30,2,1.588,ACTIVE,215.09,353.17,60.023,1491247804,"201051344000867","219011344069620",29.86,20.00,0,336.34,378.42,48.0,44.5,0.384,649010.5,649010.5,33238,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247835,1812923.00
04/03/2017 15:30,2,1.676,ACTIVE,214.87,355.58,59.986,1491247804,"201051344001093","219011344069620",30.14,19.00,0,338.14,382.93,51.2,47.5,0.389,650664.7,650664.7,33094,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247836,1812924.00
04/03/2017 15:30,2,1.551,ACTIVE,214.64,354.37,59.970,1491247804,"201051344000900","219011344069620",29.94,19.80,0,336.94,380.22,47.1,43.5,0.376,670147.6,670147.6,32587,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247837,1812925.00
04/03/2017 15:30,2,1.562,ACTIVE,214.87,354.07,59.991,1491247804,"201051344000648","219011344069620",29.74,19.30,0,337.24,380.52,47.0,43.5,0.389,659779.2,659779.2,32657,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247838,1812926.00
04/03/2017 15:30,2,1.566,ACTIVE,214.87,354.07,59.991,1491247804,"201051344000569","219011344069620",30.04,19.80,0,336.94,379.62,47.6,44.0,0.384,672347.3,672347.3,32565,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247839,1812927.00
04/03/2017 15:30,2,1.570,ACTIVE,214.87,353.77,59.996,1491247804,"201051344000983","219011344069620",30.06,19.80,0,336.64,378.72,47.8,44.2,0.398,663112.2,663112.2,32763,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247840,1812928.00
04/03/2017 15:30,2,1.570,ACTIVE,214.64,354.67,60.034,1491247804,"201051344001158","219011344069620",29.86,18.00,0,336.04,379.62,47.5,43.9,0.389,649018.6,649018.6,33114,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247841,1812929.00
04/03/2017 15:30,2,1.529,ACTIVE,215.09,354.37,59.986,1491247804,"201051344000576","219011344069620",30.02,20.30,0,336.94,380.52,46.5,43.0,0.376,662982.8,662982.8,32638,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247841,1812930.00
04/03/2017 15:30,2,1.467,ACTIVE,213.06,352.27,59.996,1491247804,"274151322000087","219011344069620",29.22,26.30,0,334.84,364.29,43.5,40.0,0.283,860629.9,860629.9,32994,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491247842,1812931.00
04/03/2017 15:45,2,1.648,ACTIVE,215.09,354.97,59.970,1491248703,"201051344000645","219011344069620",29.68,21.00,0,337.84,380.82,49.6,45.9,0.402,662143.0,662143.0,32676,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248704,1812932.00
04/03/2017 15:45,2,1.555,ACTIVE,212.83,344.76,59.965,1491248703,"274151322000085","219011344069620",28.94,22.80,0,335.14,364.89,45.5,42.0,0.309,886174.5,886174.5,32683,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248706,1812933.00
04/03/2017 15:45,2,1.666,ACTIVE,215.09,355.88,59.959,1491248703,"201051344000633","219011344069620",29.74,18.30,0,336.34,381.42,50.2,46.5,0.415,648605.0,648605.0,33211,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248707,1812934.00
04/03/2017 15:45,2,1.662,ACTIVE,215.09,354.97,59.975,1491248703,"201051344000469","219011344069620",29.76,17.30,0,336.94,381.12,50.1,46.5,0.411,651284.4,651284.4,33174,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248708,1812935.00
04/03/2017 15:45,2,1.795,ACTIVE,214.19,355.88,59.970,1491248703,"201051344000646","219011344069620",29.86,17.30,0,336.34,384.13,54.2,50.4,0.446,644977.0,644977.0,33076,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248708,1812936.00
04/03/2017 15:45,2,1.598,ACTIVE,212.61,350.77,59.970,1491248703,"274151322000052","219011344069620",29.58,21.50,0,334.54,366.40,47.9,44.3,0.331,917615.6,917615.6,32450,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248709,1812937.00
04/03/2017 15:45,2,1.828,ACTIVE,214.87,356.18,59.981,1491248703,"201051344000585","219011344069620",30.04,18.30,0,336.64,385.03,55.6,51.8,0.446,655723.0,655723.0,33232,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248710,1812938.00
04/03/2017 15:45,2,1.783,ACTIVE,214.41,354.97,59.970,1491248703,"201051344001230","219011344069620",29.92,17.80,0,334.84,380.22,54.1,50.3,0.438,649280.6,649280.6,32953,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248711,1812939.00
04/03/2017 15:45,2,1.785,ACTIVE,215.32,357.68,59.981,1491248703,"201051344000582","219011344069620",29.60,19.80,0,337.84,384.73,53.6,49.8,0.424,639324.6,639324.6,33149,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248712,1812940.00
04/03/2017 15:45,2,1.799,ACTIVE,214.19,354.97,59.970,1491248703,"201051344000955","219011344069620",30.08,18.30,0,336.94,383.23,54.8,51.0,0.446,657446.4,657446.4,33039,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248713,1812941.00
04/03/2017 15:45,2,1.014,ACTIVE,212.61,431.02,59.970,1491248703,"274151322000094","219011344069620",40.18,24.30,0,336.64,447.55,41.1,37.8,0.278,748929.6,748929.6,33790,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248714,1812942.00
04/03/2017 15:45,2,1.672,ACTIVE,214.87,354.97,59.975,1491248703,"201051344000579","219011344069620",30.00,17.50,0,337.24,381.73,50.8,47.1,0.407,668872.7,668872.7,33006,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248715,1812943.00
04/03/2017 15:45,2,1.805,ACTIVE,214.41,356.48,59.975,1491248703,"201051344000890","219011344069620",30.08,18.30,0,336.04,383.83,55.0,51.2,0.446,651252.0,651252.0,33156,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248716,1812944.00
04/03/2017 15:45,2,1.746,ACTIVE,214.64,356.18,60.018,1491248703,"201051344000438","219011344069620",30.73,18.30,0,337.54,384.73,54.4,50.6,0.451,654165.1,654165.1,33129,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248717,1812945.00
04/03/2017 15:45,2,1.773,ACTIVE,214.87,351.07,59.970,1491248703,"201051344000417","219011344069620",19.78,17.30,0,338.14,370.00,35.5,32.3,0.283,621571.1,621571.1,33442,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248718,1812946.00
04/03/2017 15:45,2,1.576,ACTIVE,212.83,350.77,59.970,1491248703,"274151322000083","219011344069620",29.16,22.00,0,335.44,365.80,46.6,43.0,0.323,908482.6,908482.6,32505,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248718,1812947.00
04/03/2017 15:45,2,1.645,ACTIVE,213.06,356.18,59.944,1491248703,"274151322000076","219011344069620",30.18,21.80,0,336.04,368.50,50.3,46.6,0.345,968020.8,968020.8,32613,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248719,1812948.00
04/03/2017 15:45,2,1.648,ACTIVE,214.19,353.47,59.965,1491248703,"201051344000868","219011344069620",29.66,18.30,0,336.94,378.42,49.5,45.9,0.393,649954.1,649954.1,33204,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248720,1812949.00
04/03/2017 15:45,2,1.621,ACTIVE,212.38,355.58,59.959,1491248703,"274151322000095","219011344069620",29.96,22.50,0,335.14,367.00,49.2,45.6,0.336,958803.8,958803.8,32735,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248721,1812950.00
04/03/2017 15:45,2,1.629,ACTIVE,214.87,351.37,59.970,1491248703,"201051344000988","219011344069620",19.70,17.50,0,337.24,370.30,32.5,29.5,0.261,596664.2,596664.2,33242,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248722,1812951.00
04/03/2017 15:45,2,1.781,ACTIVE,214.64,354.97,59.933,1491248703,"201051344001025","219011344069620",30.08,18.30,0,336.94,384.13,54.3,50.5,0.438,653348.9,653348.9,33319,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248723,1812952.00
04/03/2017 15:45,2,1.598,ACTIVE,214.87,354.07,59.975,1491248703,"201051344000458","219011344069620",30.10,20.00,0,337.84,380.52,48.8,45.1,0.407,662218.6,662218.6,32830,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248724,1812953.00
04/03/2017 15:45,2,1.600,ACTIVE,215.54,355.88,59.959,1491248703,"201051344000853","219011344069620",30.18,19.00,0,337.54,381.12,48.9,45.3,0.398,662470.7,662470.7,32675,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248725,1812954.00
04/03/2017 15:45,2,1.734,ACTIVE,214.64,355.88,59.975,1491248703,"201051344000685","219011344069620",30.24,17.80,0,336.64,384.13,53.1,49.3,0.446,654325.6,654325.6,33016,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248726,1812955.00
04/03/2017 15:45,2,1.742,ACTIVE,214.87,356.18,59.959,1491248703,"201051344000917","219011344069620",30.10,19.50,0,337.24,384.13,53.2,49.4,0.438,650988.4,650988.4,33000,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248727,1812956.00
04/03/2017 15:45,2,1.717,ACTIVE,214.64,356.18,60.018,1491248703,"201051344001145","219011344069620",30.55,17.50,0,338.14,384.13,53.1,49.3,0.438,658814.1,658814.1,32849,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248728,1812957.00
04/03/2017 15:45,2,1.754,ACTIVE,214.87,356.18,59.965,1491248703,"201051344000651","219011344069620",30.00,19.30,0,337.54,384.43,53.3,49.6,0.438,647486.6,647486.6,33208,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248729,1812958.00
04/03/2017 15:45,2,1.479,ACTIVE,212.38,345.36,59.949,1491248703,"274151322000088","219011344069620",29.66,21.50,0,334.54,364.89,44.4,40.9,0.301,870433.5,870433.5,32721,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248730,1812959.00
04/03/2017 15:45,2,1.051,ACTIVE,213.74,422.90,59.954,1491248703,"274151322000068","219011344069620",39.12,23.80,0,337.24,458.37,41.6,38.3,0.270,749502.7,749502.7,33715,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248731,1812960.00
04/03/2017 15:45,2,1.756,ACTIVE,214.41,354.67,60.028,1491248703,"201051344001135","219011344069620",30.10,18.70,0,337.54,384.13,53.6,49.8,0.433,643308.4,643308.4,33221,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248731,1812961.00
04/03/2017 15:45,2,1.643,ACTIVE,214.19,354.37,59.912,1491248703,"201051344000594","219011344069620",29.84,17.80,0,335.74,377.82,49.6,46.0,0.402,663980.7,663980.7,33076,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248732,1812962.00
04/03/2017 15:45,2,1.752,ACTIVE,215.09,355.58,59.975,1491248703,"201051344001203","219011344069620",30.06,19.80,0,337.24,385.03,53.4,49.6,0.438,651813.3,651813.3,33278,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248733,1812963.00
04/03/2017 15:45,2,1.512,ACTIVE,212.83,345.06,60.002,1491248703,"274151322000054","219011344069620",29.18,22.30,0,334.24,366.10,44.7,41.3,0.301,888763.9,888763.9,32620,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248734,1812964.00
04/03/2017 15:45,2,1.641,ACTIVE,214.64,354.07,60.018,1491248703,"201051344000867","219011344069620",29.44,19.50,0,335.74,378.12,49.0,45.3,0.393,649022.4,649022.4,33239,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248735,1812965.00
04/03/2017 15:45,2,1.750,ACTIVE,214.64,356.18,59.975,1491248703,"201051344001093","219011344069620",29.94,19.00,0,337.24,384.73,53.1,49.3,0.424,650677.5,650677.5,33095,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248736,1812966.00
04/03/2017 15:45,2,1.596,ACTIVE,214.64,354.37,59.970,1491248703,"201051344000900","219011344069620",29.76,19.50,0,337.84,380.82,48.1,44.5,0.384,670159.2,670159.2,32588,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248737,1812967.00
04/03/2017 15:45,2,1.592,ACTIVE,214.87,353.77,59.975,1491248703,"201051344000648","219011344069620",29.82,19.00,0,337.84,381.42,48.1,44.5,0.384,659790.8,659790.8,32658,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248738,1812968.00
04/03/2017 15:45,2,1.617,ACTIVE,214.64,354.37,59.975,1491248703,"201051344000569","219011344069620",29.64,19.30,0,336.94,380.52,48.6,45.0,0.393,672359.1,672359.1,32566,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248739,1812969.00
04/03/2017 15:45,2,1.604,ACTIVE,214.64,354.37,59.922,1491248703,"201051344000983","219011344069620",30.00,19.50,0,336.34,379.62,48.7,45.1,0.407,663124.0,663124.0,32764,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248740,1812970.00
04/03/2017 15:45,2,1.621,ACTIVE,214.87,354.37,59.975,1491248703,"201051344001158","219011344069620",29.58,17.80,0,336.64,381.73,48.5,44.9,0.398,649030.4,649030.4,33115,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248741,1812971.00
04/03/2017 15:45,2,1.574,ACTIVE,215.09,355.58,59.970,1491248703,"201051344000576","219011344069620",29.84,19.80,0,337.84,381.12,47.5,44.0,0.389,662994.3,662994.3,32639,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248741,1812972.00
04/03/2017 15:45,2,1.500,ACTIVE,212.83,345.36,59.965,1491248703,"274151322000087","219011344069620",29.36,25.80,0,335.14,364.59,44.6,41.1,0.305,860640.7,860640.7,32995,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491248742,1812973.00
04/03/2017 16:00,2,0.896,ACTIVE,214.64,347.16,59.986,1491249603,"201051344000645","219011344069620",29.14,20.30,0,338.14,377.82,26.5,23.7,0.199,662151.2,662151.2,32677,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249604,1812974.00
04/03/2017 16:00,2,0.840,ACTIVE,212.83,344.76,59.986,1491249603,"274151322000085","219011344069620",28.15,22.00,0,333.33,362.49,23.9,21.2,0.164,886181.9,886181.9,32684,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249605,1812975.00
04/03/2017 16:00,2,0.904,ACTIVE,214.41,348.36,59.991,1491249603,"201051344000633","219011344069620",29.54,17.80,0,337.24,379.02,27.1,24.2,0.208,648613.3,648613.3,33212,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249606,1812976.00
04/03/2017 16:00,2,0.906,ACTIVE,214.19,346.56,59.975,1491249603,"201051344000469","219011344069620",29.48,17.00,0,337.54,378.42,27.1,24.2,0.208,651292.7,651292.7,33175,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249607,1812977.00
04/03/2017 16:00,2,0.979,ACTIVE,213.96,348.06,59.981,1491249603,"201051344000646","219011344069620",29.32,17.00,0,336.34,379.92,29.1,26.2,0.225,644986.1,644986.1,33077,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249608,1812978.00
04/03/2017 16:00,2,0.863,ACTIVE,212.38,342.05,59.975,1491249603,"274151322000052","219011344069620",29.06,20.30,0,334.84,363.69,25.4,22.6,0.172,917623.5,917623.5,32451,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249609,1812979.00
04/03/2017 16:00,2,1.004,ACTIVE,214.41,348.36,59.996,1491249603,"201051344000585","219011344069620",29.54,17.80,0,336.94,381.42,30.0,27.1,0.221,655732.3,655732.3,33233,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249610,1812980.00
04/03/2017 16:00,2,0.965,ACTIVE,213.96,347.16,60.018,1491249603,"201051344001230","219011344069620",29.28,17.30,0,335.44,377.52,28.6,25.7,0.217,649289.6,649289.6,32954,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249611,1812981.00
04/03/2017 16:00,2,0.953,ACTIVE,214.87,348.66,59.986,1491249603,"201051344000582","219011344069620",29.42,19.00,0,337.24,382.03,28.4,25.5,0.208,639333.6,639333.6,33150,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249611,1812982.00
04/03/2017 16:00,2,0.984,ACTIVE,213.51,346.86,59.970,1491249603,"201051344000955","219011344069620",29.64,17.80,0,336.94,377.52,29.6,26.7,0.230,657455.7,657455.7,33040,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249612,1812983.00
04/03/2017 16:00,2,0.547,ACTIVE,212.61,411.48,59.970,1491249603,"274151322000094","219011344069620",38.78,23.50,0,333.93,443.94,21.5,18.8,0.141,748936.2,748936.2,33791,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249613,1812984.00
04/03/2017 16:00,2,0.906,ACTIVE,214.19,347.16,59.928,1491249603,"201051344000579","219011344069620",30.18,17.00,0,337.84,377.22,27.8,24.9,0.203,668881.2,668881.2,33007,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249614,1812985.00
04/03/2017 16:00,2,0.990,ACTIVE,213.74,346.86,59.991,1491249603,"201051344000890","219011344069620",29.52,17.80,0,336.94,379.02,29.6,26.7,0.217,651261.3,651261.3,33157,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249615,1812986.00
04/03/2017 16:00,2,0.959,ACTIVE,214.41,348.06,59.981,1491249603,"201051344000438","219011344069620",29.96,17.80,0,337.84,380.52,29.1,26.2,0.221,654174.2,654174.2,33130,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249616,1812987.00
04/03/2017 16:00,2,0.965,ACTIVE,214.41,345.06,59.981,1491249603,"201051344000417","219011344069620",19.62,17.00,0,336.94,367.00,19.2,16.6,0.137,621577.0,621577.0,33443,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249617,1812988.00
04/03/2017 16:00,2,0.830,ACTIVE,212.38,345.66,59.991,1491249603,"274151322000083","219011344069620",28.82,21.00,0,335.44,363.39,24.2,21.5,0.159,908490.2,908490.2,32506,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249618,1812989.00
04/03/2017 16:00,2,0.875,ACTIVE,213.06,346.56,59.981,1491249603,"274151322000076","219011344069620",29.54,20.70,0,336.64,365.19,26.2,23.4,0.177,968029.1,968029.1,32614,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249619,1812990.00
04/03/2017 16:00,2,0.881,ACTIVE,213.74,346.56,59.975,1491249603,"201051344000868","219011344069620",29.66,17.80,0,336.64,376.01,26.5,23.7,0.194,649962.4,649962.4,33205,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249620,1812991.00
04/03/2017 16:00,2,0.852,ACTIVE,212.38,340.25,59.975,1491249603,"274151322000095","219011344069620",29.32,21.50,0,335.14,364.29,25.4,22.6,0.159,958811.8,958811.8,32736,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249621,1812992.00
04/03/2017 16:00,2,0.889,ACTIVE,213.96,345.96,59.981,1491249603,"201051344000988","219011344069620",18.96,17.30,0,337.54,367.30,17.1,14.6,0.128,596669.4,596669.4,33243,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249621,1812993.00
04/03/2017 16:00,2,0.965,ACTIVE,214.19,347.16,59.970,1491249603,"201051344001025","219011344069620",29.36,17.80,0,337.54,380.22,28.7,25.8,0.212,653358.1,653358.1,33320,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249622,1812994.00
04/03/2017 16:00,2,0.869,ACTIVE,214.19,346.26,59.981,1491249603,"201051344000458","219011344069620",29.46,19.50,0,338.14,375.41,26.0,23.2,0.199,662226.7,662226.7,32831,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249623,1812995.00
04/03/2017 16:00,2,0.865,ACTIVE,214.64,347.76,59.981,1491249603,"201051344000853","219011344069620",29.50,18.30,0,338.14,378.72,25.9,23.1,0.194,662478.9,662478.9,32676,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249624,1812996.00
04/03/2017 16:00,2,0.924,ACTIVE,214.41,348.66,60.028,1491249603,"201051344000685","219011344069620",29.56,17.50,0,336.94,380.52,27.6,24.8,0.221,654334.5,654334.5,33017,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249625,1812997.00
04/03/2017 16:00,2,0.939,ACTIVE,214.64,348.06,59.975,1491249603,"201051344000917","219011344069620",29.16,19.00,0,337.54,381.42,27.8,24.9,0.212,650997.3,650997.3,33001,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249627,1812998.00
04/03/2017 16:00,2,0.912,ACTIVE,214.64,347.76,59.954,1491249603,"201051344001145","219011344069620",29.94,17.00,0,337.84,380.82,27.7,24.8,0.208,658823.0,658823.0,32850,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249627,1812999.00
04/03/2017 16:00,2,0.936,ACTIVE,214.41,348.06,59.970,1491249603,"201051344000651","219011344069620",29.30,18.70,0,337.54,381.12,27.8,24.9,0.212,647495.6,647495.6,33209,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249628,1813000.00
04/03/2017 16:00,2,0.791,ACTIVE,211.93,342.35,59.959,1491249603,"274151322000088","219011344069620",28.39,20.70,0,332.13,362.49,22.7,20.0,0.146,870440.7,870440.7,32722,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249629,1813001.00
04/03/2017 16:00,2,0.543,ACTIVE,213.29,416.89,59.965,1491249603,"274151322000068","219011344069620",39.36,23.30,0,333.93,451.16,21.6,19.0,0.133,749509.5,749509.5,33716,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249630,1813002.00
04/03/2017 16:00,2,0.945,ACTIVE,213.96,346.56,59.970,1491249603,"201051344001135","219011344069620",29.72,18.30,0,336.34,380.82,28.5,25.6,0.217,643317.5,643317.5,33222,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249631,1813003.00
04/03/2017 16:00,2,0.867,ACTIVE,213.74,346.26,59.986,1491249603,"201051344000594","219011344069620",29.92,17.30,0,335.74,375.71,26.3,23.4,0.199,663989.0,663989.0,33077,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249632,1813004.00
04/03/2017 16:00,2,0.939,ACTIVE,214.41,347.16,59.970,1491249603,"201051344001203","219011344069620",29.40,19.00,0,337.24,381.12,28.0,25.1,0.212,651822.2,651822.2,33279,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249633,1813005.00
04/03/2017 16:00,2,0.801,ACTIVE,212.38,342.05,59.975,1491249603,"274151322000054","219011344069620",28.37,21.50,0,332.43,363.39,23.0,20.3,0.146,888771.2,888771.2,32621,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249634,1813006.00
04/03/2017 16:00,2,0.865,ACTIVE,214.41,345.96,60.012,1491249603,"201051344000867","219011344069620",29.58,19.00,0,336.34,375.41,25.9,23.1,0.194,649030.6,649030.6,33240,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249635,1813007.00
04/03/2017 16:00,2,0.930,ACTIVE,214.19,347.76,59.986,1491249603,"201051344001093","219011344069620",29.66,18.00,0,336.64,379.92,27.9,25.1,0.203,650686.5,650686.5,33096,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249636,1813008.00
04/03/2017 16:00,2,0.826,ACTIVE,214.19,346.86,59.970,1491249603,"201051344000900","219011344069620",29.52,19.00,0,337.24,377.22,24.7,21.9,0.190,670167.2,670167.2,32589,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249637,1813009.00
04/03/2017 16:00,2,0.855,ACTIVE,214.41,346.56,59.975,1491249603,"201051344000648","219011344069620",29.32,18.00,0,337.24,376.01,25.4,22.6,0.194,659798.8,659798.8,32659,0,0,0,L,1122011218,0,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249638,1813010.00
04/03/2017 16:00,2,0.857,ACTIVE,213.96,346.86,59.965,1491249603,"201051344000569","219011344069620",29.48,18.70,0,337.54,375.11,25.7,22.9,0.194,672367.2,672367.2,32567,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249639,1813011.00
04/03/2017 16:00,2,0.861,ACTIVE,213.96,345.96,59.970,1491249603,"201051344000983","219011344069620",29.48,19.00,0,337.24,375.71,25.7,22.9,0.194,663132.2,663132.2,32765,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249640,1813012.00
04/03/2017 16:00,2,0.844,ACTIVE,214.19,345.96,59.986,1491249603,"201051344001158","219011344069620",29.50,17.30,0,336.04,375.71,25.3,22.5,0.199,649038.5,649038.5,33116,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249641,1813013.00
04/03/2017 16:00,2,0.824,ACTIVE,214.41,346.86,60.018,1491249603,"201051344000576","219011344069620",29.54,19.30,0,337.54,377.22,24.7,21.9,0.190,663002.2,663002.2,32640,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249642,1813014.00
04/03/2017 16:00,2,0.785,ACTIVE,212.61,344.76,59.965,1491249603,"274151322000087","219011344069620",28.51,24.80,0,332.73,361.89,22.7,20.0,0.146,860648.0,860648.0,32996,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491249642,1813015.00
04/03/2017 16:15,2,0.855,ACTIVE,214.19,346.26,59.981,1491250503,"201051344000645","219011344069620",29.12,19.30,0,336.64,359.78,25.3,22.5,0.190,662157.1,662157.1,32678,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250504,1813016.00
04/03/2017 16:15,2,0.775,ACTIVE,212.38,345.36,59.965,1491250503,"274151322000085","219011344069620",28.73,21.50,0,333.03,351.97,22.6,19.8,0.146,886187.1,886187.1,32685,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250505,1813017.00
04/03/2017 16:15,2,0.865,ACTIVE,214.19,347.76,59.996,1491250503,"201051344000633","219011344069620",29.46,17.30,0,336.04,362.19,25.8,23.0,0.199,648619.4,648619.4,33213,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250506,1813018.00
04/03/2017 16:15,2,0.871,ACTIVE,213.74,346.26,59.996,1491250503,"201051344000469","219011344069620",29.48,16.00,0,334.54,360.38,26.0,23.2,0.199,651298.7,651298.7,33176,0,0,0,L,1122011218,0,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250507,1813019.00
04/03/2017 16:15,2,0.934,ACTIVE,213.74,347.76,59.981,1491250503,"201051344000646","219011344069620",29.78,16.30,0,335.44,360.99,28.2,25.3,0.217,644992.6,644992.6,33078,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250508,1813020.00
04/03/2017 16:15,2,0.812,ACTIVE,212.16,345.66,59.991,1491250503,"274151322000052","219011344069620",29.28,19.50,0,331.23,353.17,24.1,21.4,0.155,917629.1,917629.1,32452,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250509,1813021.00
04/03/2017 16:15,2,0.971,ACTIVE,214.41,348.06,59.986,1491250503,"201051344000585","219011344069620",29.76,17.30,0,336.64,361.89,29.3,26.3,0.217,655739.1,655739.1,33234,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250510,1813022.00
