ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 16:15,2,0.928,ACTIVE,213.96,346.56,59.986,1491250503,"201051344001230","219011344069620",29.48,16.70,0,335.44,360.08,27.8,24.9,0.217,649296.0,649296.0,32955,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250510,1813023.00
04/03/2017 16:15,2,0.938,ACTIVE,215.09,348.96,59.991,1491250503,"201051344000582","219011344069620",29.20,18.30,0,337.54,361.29,27.8,24.9,0.212,639340.0,639340.0,33151,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250511,1813024.00
04/03/2017 16:15,2,0.947,ACTIVE,213.74,346.86,59.975,1491250503,"201051344000955","219011344069620",30.06,17.30,0,334.84,360.38,28.9,25.9,0.221,657462.3,657462.3,33041,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250512,1813025.00
04/03/2017 16:15,2,0.521,ACTIVE,212.61,410.88,59.986,1491250503,"274151322000094","219011344069620",38.76,22.50,0,336.94,433.42,20.5,17.9,0.128,748940.9,748940.9,33792,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250513,1813026.00
04/03/2017 16:15,2,0.889,ACTIVE,214.19,346.26,59.986,1491250503,"201051344000579","219011344069620",29.84,16.30,0,335.74,359.48,26.9,24.1,0.199,668887.5,668887.5,33008,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250514,1813027.00
04/03/2017 16:15,2,0.965,ACTIVE,213.96,346.56,59.970,1491250503,"201051344000890","219011344069620",29.78,17.00,0,334.84,361.29,29.1,26.1,0.212,651268.0,651268.0,33158,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250515,1813028.00
04/03/2017 16:15,2,0.943,ACTIVE,214.19,348.06,59.991,1491250503,"201051344000438","219011344069620",29.98,17.00,0,336.34,361.29,28.7,25.7,0.221,654180.8,654180.8,33131,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250516,1813029.00
04/03/2017 16:15,2,0.959,ACTIVE,214.41,345.36,59.991,1491250503,"201051344000417","219011344069620",19.44,16.00,0,336.04,354.97,18.9,16.4,0.137,621581.2,621581.2,33444,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250517,1813030.00
04/03/2017 16:15,2,0.789,ACTIVE,212.38,342.35,59.981,1491250503,"274151322000083","219011344069620",29.28,20.30,0,331.83,352.27,23.4,20.6,0.150,908495.6,908495.6,32507,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250518,1813031.00
04/03/2017 16:15,2,0.840,ACTIVE,212.83,346.26,59.970,1491250503,"274151322000076","219011344069620",29.74,20.00,0,334.24,354.07,25.3,22.5,0.164,968035.0,968035.0,32615,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250519,1813032.00
04/03/2017 16:15,2,0.879,ACTIVE,213.51,345.66,59.986,1491250503,"201051344000868","219011344069620",29.24,17.30,0,335.14,359.78,26.1,23.2,0.190,649968.4,649968.4,33206,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250520,1813033.00
04/03/2017 16:15,2,0.826,ACTIVE,212.38,342.65,59.991,1491250503,"274151322000095","219011344069620",29.40,21.00,0,332.13,352.87,24.7,21.9,0.159,958817.6,958817.6,32737,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250521,1813034.00
04/03/2017 16:15,2,0.863,ACTIVE,213.74,344.76,59.991,1491250503,"201051344000988","219011344069620",19.16,16.70,0,335.74,355.58,16.8,14.3,0.128,596673.2,596673.2,33244,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250522,1813035.00
04/03/2017 16:15,2,0.953,ACTIVE,214.19,346.56,59.986,1491250503,"201051344001025","219011344069620",29.76,17.30,0,336.94,360.99,28.8,25.8,0.217,653364.7,653364.7,33321,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250522,1813036.00
04/03/2017 16:15,2,0.844,ACTIVE,213.74,345.96,59.959,1491250503,"201051344000458","219011344069620",29.94,18.70,0,336.04,358.88,25.6,22.8,0.194,662232.7,662232.7,32832,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250523,1813037.00
04/03/2017 16:15,2,0.848,ACTIVE,214.41,346.86,59.981,1491250503,"201051344000853","219011344069620",29.88,17.50,0,337.54,360.38,25.7,22.9,0.194,662484.8,662484.8,32677,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250524,1813038.00
04/03/2017 16:15,2,0.918,ACTIVE,214.41,348.66,59.986,1491250503,"201051344000685","219011344069620",29.76,17.00,0,336.64,361.59,27.7,24.8,0.221,654340.9,654340.9,33018,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250525,1813039.00
04/03/2017 16:15,2,0.941,ACTIVE,214.41,348.36,59.996,1491250503,"201051344000917","219011344069620",29.24,18.00,0,336.34,360.69,27.9,25.0,0.217,651003.7,651003.7,33002,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250526,1813040.00
04/03/2017 16:15,2,0.934,ACTIVE,214.19,347.76,59.996,1491250503,"201051344001145","219011344069620",29.44,16.00,0,337.84,361.29,27.8,24.9,0.208,658829.4,658829.4,32851,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250527,1813041.00
04/03/2017 16:15,2,0.930,ACTIVE,214.41,347.76,59.991,1491250503,"201051344000651","219011344069620",29.86,17.80,0,337.24,361.29,28.1,25.2,0.212,647502.0,647502.0,33210,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250528,1813042.00
04/03/2017 16:15,2,0.760,ACTIVE,212.16,339.95,59.991,1491250503,"274151322000088","219011344069620",28.88,20.00,0,332.43,351.67,22.3,19.6,0.137,870445.9,870445.9,32723,0,0,0,L,1151911521,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250529,1813043.00
04/03/2017 16:15,2,0.533,ACTIVE,212.83,417.49,59.986,1491250503,"274151322000068","219011344069620",39.48,22.30,0,337.24,434.33,21.3,18.6,0.124,749514.4,749514.4,33717,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250530,1813044.00
04/03/2017 16:15,2,0.949,ACTIVE,213.96,346.56,59.944,1491250503,"201051344001135","219011344069620",29.88,17.50,0,335.74,360.38,28.8,25.9,0.212,643324.1,643324.1,33223,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250531,1813045.00
04/03/2017 16:15,2,0.871,ACTIVE,213.51,345.66,59.959,1491250503,"201051344000594","219011344069620",29.52,16.70,0,334.54,359.18,26.1,23.3,0.194,663995.1,663995.1,33078,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250531,1813046.00
04/03/2017 16:15,2,0.949,ACTIVE,214.41,347.16,59.986,1491250503,"201051344001203","219011344069620",29.60,18.30,0,335.14,362.19,28.5,25.6,0.221,651828.8,651828.8,33280,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250532,1813047.00
04/03/2017 16:15,2,0.781,ACTIVE,212.38,341.75,59.981,1491250503,"274151322000054","219011344069620",28.78,20.70,0,331.83,352.27,22.8,20.0,0.150,888776.5,888776.5,32622,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250533,1813048.00
04/03/2017 16:15,2,0.877,ACTIVE,213.96,345.06,59.944,1491250503,"201051344000867","219011344069620",29.20,18.30,0,335.44,358.58,26.0,23.1,0.186,649036.6,649036.6,33241,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250534,1813049.00
04/03/2017 16:15,2,0.949,ACTIVE,214.41,348.06,59.981,1491250503,"201051344001093","219011344069620",29.48,17.80,0,336.64,360.69,28.4,25.4,0.208,650693.0,650693.0,33097,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250535,1813050.00
04/03/2017 16:15,2,0.822,ACTIVE,213.51,346.26,59.986,1491250503,"201051344000900","219011344069620",29.78,18.00,0,335.44,359.48,24.8,22.0,0.190,670172.9,670172.9,32590,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250536,1813051.00
04/03/2017 16:15,2,0.842,ACTIVE,213.96,345.66,60.034,1491250503,"201051344000648","219011344069620",29.92,17.50,0,336.04,359.48,25.6,22.7,0.190,659804.7,659804.7,32660,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250537,1813052.00
04/03/2017 16:15,2,0.873,ACTIVE,213.74,345.96,60.023,1491250503,"201051344000569","219011344069620",29.24,17.80,0,336.04,358.88,25.9,23.1,0.194,672373.3,672373.3,32568,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250538,1813053.00
04/03/2017 16:15,2,0.867,ACTIVE,213.96,345.36,59.938,1491250503,"201051344000983","219011344069620",29.46,18.00,0,334.84,358.88,25.9,23.1,0.194,663138.2,663138.2,32766,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250539,1813054.00
04/03/2017 16:15,2,0.859,ACTIVE,213.96,345.66,59.975,1491250503,"201051344001158","219011344069620",29.26,16.30,0,335.44,358.88,25.5,22.7,0.199,649044.4,649044.4,33117,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250540,1813055.00
04/03/2017 16:15,2,0.834,ACTIVE,214.19,347.46,59.933,1491250503,"201051344000576","219011344069620",29.58,18.30,0,336.64,360.08,25.0,22.2,0.190,663008.1,663008.1,32641,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250541,1813056.00
04/03/2017 16:15,2,0.785,ACTIVE,212.61,341.15,59.991,1491250503,"274151322000087","219011344069620",28.57,23.80,0,332.73,352.27,22.8,20.0,0.150,860653.2,860653.2,32997,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491250542,1813057.00
04/03/2017 16:30,2,1.012,ACTIVE,214.41,347.76,60.012,1491251403,"201051344000645","219011344069620",29.58,18.70,0,335.74,360.69,30.4,27.4,0.234,662162.5,662162.5,32679,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251404,1813058.00
04/03/2017 16:30,2,0.926,ACTIVE,212.61,342.35,59.986,1491251403,"274151322000085","219011344069620",29.08,20.30,0,333.33,353.47,27.3,24.4,0.172,886191.9,886191.9,32686,0,0,0,L,1151911521,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251405,1813059.00
04/03/2017 16:30,2,1.016,ACTIVE,214.41,349.26,59.991,1491251403,"201051344000633","219011344069620",30.02,16.30,0,335.44,360.99,30.9,27.9,0.247,648624.9,648624.9,33214,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251406,1813060.00
04/03/2017 16:30,2,1.023,ACTIVE,213.96,347.76,59.986,1491251403,"201051344000469","219011344069620",29.92,15.50,0,333.93,360.08,31.0,28.0,0.247,651304.3,651304.3,33177,0,0,0,L,1122011218,0,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251407,1813061.00
04/03/2017 16:30,2,1.080,ACTIVE,214.41,350.17,59.996,1491251403,"201051344000646","219011344069620",29.72,15.50,0,335.14,362.49,32.5,29.5,0.252,644998.7,644998.7,33079,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251408,1813062.00
04/03/2017 16:30,2,0.965,ACTIVE,212.16,343.25,59.944,1491251403,"274151322000052","219011344069620",29.62,18.70,0,332.13,354.67,29.0,26.0,0.194,917634.2,917634.2,32453,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251409,1813063.00
04/03/2017 16:30,2,1.107,ACTIVE,214.64,350.47,59.981,1491251403,"201051344000585","219011344069620",30.02,16.30,0,336.04,363.09,33.7,30.6,0.261,655745.4,655745.4,33235,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251410,1813064.00
04/03/2017 16:30,2,1.064,ACTIVE,213.96,347.76,59.965,1491251403,"201051344001230","219011344069620",29.90,16.00,0,334.84,360.99,32.2,29.2,0.252,649302.0,649302.0,32956,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251411,1813065.00
04/03/2017 16:30,2,1.068,ACTIVE,214.87,349.86,59.991,1491251403,"201051344000582","219011344069620",29.82,17.50,0,336.94,364.59,32.3,29.3,0.243,639346.0,639346.0,33152,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251412,1813066.00
04/03/2017 16:30,2,1.076,ACTIVE,213.96,348.06,59.991,1491251403,"201051344000955","219011344069620",30.47,16.30,0,333.93,361.89,33.2,30.1,0.256,657468.5,657468.5,33042,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251413,1813067.00
04/03/2017 16:30,2,0.619,ACTIVE,212.38,422.30,59.991,1491251403,"274151322000094","219011344069620",39.48,22.00,0,336.04,436.73,25.0,22.2,0.164,748945.2,748945.2,33793,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251414,1813068.00
04/03/2017 16:30,2,1.039,ACTIVE,213.96,347.76,59.975,1491251403,"201051344000579","219011344069620",30.42,15.80,0,336.34,360.69,32.0,29.0,0.243,668893.3,668893.3,33009,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251415,1813069.00
04/03/2017 16:30,2,1.113,ACTIVE,214.19,348.96,60.018,1491251403,"201051344000890","219011344069620",29.78,16.30,0,335.74,362.79,33.6,30.5,0.252,651274.3,651274.3,33159,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251415,1813070.00
04/03/2017 16:30,2,1.076,ACTIVE,214.64,350.17,59.975,1491251403,"201051344000438","219011344069620",30.36,16.30,0,336.64,363.09,33.1,30.0,0.261,654187.0,654187.0,33132,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251416,1813071.00
04/03/2017 16:30,2,1.088,ACTIVE,214.64,347.16,59.986,1491251403,"201051344000417","219011344069620",19.86,15.50,0,335.44,355.88,21.9,19.2,0.155,621585.1,621585.1,33445,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251417,1813072.00
04/03/2017 16:30,2,0.959,ACTIVE,212.61,342.65,59.986,1491251403,"274151322000083","219011344069620",29.12,19.30,0,332.73,354.07,28.3,25.4,0.186,908500.6,908500.6,32508,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251418,1813073.00
04/03/2017 16:30,2,1.014,ACTIVE,213.06,349.26,59.986,1491251403,"274151322000076","219011344069620",29.90,19.30,0,333.63,355.58,30.7,27.7,0.208,968040.4,968040.4,32616,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251419,1813074.00
04/03/2017 16:30,2,1.049,ACTIVE,213.96,347.46,59.981,1491251403,"201051344000868","219011344069620",29.30,16.30,0,334.24,359.78,31.1,28.1,0.239,649974.0,649974.0,33207,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251420,1813075.00
04/03/2017 16:30,2,1.000,ACTIVE,212.38,349.26,59.975,1491251403,"274151322000095","219011344069620",29.64,19.80,0,332.13,354.67,30.0,27.0,0.199,958822.8,958822.8,32738,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251421,1813076.00
04/03/2017 16:30,2,1.043,ACTIVE,213.96,346.86,59.954,1491251403,"201051344000988","219011344069620",19.16,15.80,0,334.84,355.88,20.3,17.7,0.159,596676.6,596676.6,33245,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251422,1813077.00
04/03/2017 16:30,2,1.104,ACTIVE,214.19,348.36,59.944,1491251403,"201051344001025","219011344069620",29.92,16.30,0,336.34,363.09,33.4,30.3,0.256,653370.9,653370.9,33322,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251423,1813078.00
04/03/2017 16:30,2,1.021,ACTIVE,213.96,346.56,59.986,1491251403,"201051344000458","219011344069620",29.86,18.00,0,335.14,360.38,30.9,27.9,0.247,662238.2,662238.2,32833,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251424,1813079.00
04/03/2017 16:30,2,1.039,ACTIVE,214.64,348.96,60.002,1491251403,"201051344000853","219011344069620",29.46,16.70,0,336.94,361.89,31.1,28.0,0.243,662490.3,662490.3,32678,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251424,1813080.00
04/03/2017 16:30,2,1.066,ACTIVE,214.41,349.86,59.975,1491251403,"201051344000685","219011344069620",29.96,16.00,0,335.44,363.99,32.4,29.3,0.261,654346.8,654346.8,33019,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251425,1813081.00
04/03/2017 16:30,2,1.080,ACTIVE,214.64,349.56,59.981,1491251403,"201051344000917","219011344069620",29.74,17.50,0,335.14,364.59,32.6,29.5,0.256,651009.7,651009.7,33003,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251426,1813082.00
04/03/2017 16:30,2,1.068,ACTIVE,214.64,349.56,60.028,1491251403,"201051344001145","219011344069620",30.06,15.80,0,337.24,363.69,32.6,29.5,0.252,658835.4,658835.4,32852,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251427,1813083.00
04/03/2017 16:30,2,1.092,ACTIVE,214.41,349.86,59.954,1491251403,"201051344000651","219011344069620",29.70,17.30,0,336.94,363.99,32.9,29.8,0.256,647508.1,647508.1,33211,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251428,1813084.00
04/03/2017 16:30,2,0.926,ACTIVE,212.38,342.35,59.981,1491251403,"274151322000088","219011344069620",29.06,19.30,0,333.03,353.47,27.3,24.4,0.164,870450.6,870450.6,32724,0,0,0,L,1151911521,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251429,1813085.00
04/03/2017 16:30,2,0.656,ACTIVE,213.29,419.30,59.981,1491251403,"274151322000068","219011344069620",39.10,21.80,0,333.93,435.23,26.0,23.2,0.164,749518.9,749518.9,33718,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251430,1813086.00
04/03/2017 16:30,2,1.102,ACTIVE,214.19,348.96,60.018,1491251403,"201051344001135","219011344069620",29.94,16.70,0,335.44,361.89,33.4,30.3,0.256,643330.3,643330.3,33224,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251431,1813087.00
04/03/2017 16:30,2,1.033,ACTIVE,213.74,347.76,59.991,1491251403,"201051344000594","219011344069620",30.18,16.00,0,333.93,360.08,31.6,28.6,0.243,664000.8,664000.8,33079,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251432,1813088.00
04/03/2017 16:30,2,1.104,ACTIVE,214.64,349.56,59.996,1491251403,"201051344001203","219011344069620",29.62,17.50,0,335.74,364.29,33.1,30.1,0.265,651834.9,651834.9,33281,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251433,1813089.00
04/03/2017 16:30,2,0.951,ACTIVE,212.61,346.56,59.996,1491251403,"274151322000054","219011344069620",29.04,19.80,0,332.73,354.07,28.0,25.1,0.177,888781.3,888781.3,32623,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251434,1813090.00
04/03/2017 16:30,2,1.039,ACTIVE,214.19,346.86,59.991,1491251403,"201051344000867","219011344069620",29.76,17.50,0,334.54,360.08,31.4,28.4,0.234,649042.2,649042.2,33242,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251434,1813091.00
04/03/2017 16:30,2,1.100,ACTIVE,214.41,350.17,60.002,1491251403,"201051344001093","219011344069620",29.70,17.00,0,335.14,362.79,33.1,30.0,0.243,650699.2,650699.2,33098,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251435,1813092.00
04/03/2017 16:30,2,1.008,ACTIVE,213.96,348.06,59.986,1491251403,"201051344000900","219011344069620",29.76,17.30,0,334.84,360.38,30.4,27.4,0.234,670178.3,670178.3,32591,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251436,1813093.00
04/03/2017 16:30,2,1.018,ACTIVE,214.41,348.06,60.002,1491251403,"201051344000648","219011344069620",29.98,16.70,0,335.14,360.99,30.9,27.9,0.239,659810.2,659810.2,32661,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251437,1813094.00
04/03/2017 16:30,2,1.029,ACTIVE,214.41,348.36,59.996,1491251403,"201051344000569","219011344069620",30.20,17.00,0,336.04,361.29,31.5,28.5,0.243,672378.9,672378.9,32569,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251438,1813095.00
04/03/2017 16:30,2,1.033,ACTIVE,214.41,348.06,59.991,1491251403,"201051344000983","219011344069620",29.98,17.30,0,335.14,360.38,31.4,28.4,0.252,663143.8,663143.8,32767,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251439,1813096.00
04/03/2017 16:30,2,1.023,ACTIVE,214.41,348.06,60.039,1491251403,"201051344001158","219011344069620",29.88,15.80,0,335.74,360.69,31.0,28.0,0.247,649049.9,649049.9,33118,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251440,1813097.00
04/03/2017 16:30,2,1.021,ACTIVE,214.41,348.96,59.991,1491251403,"201051344000576","219011344069620",29.64,17.50,0,335.44,361.29,30.7,27.7,0.239,663013.5,663013.5,32642,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251441,1813098.00
04/03/2017 16:30,2,0.934,ACTIVE,212.61,342.95,59.986,1491251403,"274151322000087","219011344069620",29.56,22.80,0,333.03,353.77,27.9,25.0,0.177,860658.1,860658.1,32998,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491251442,1813099.00
04/03/2017 16:45,2,0.898,ACTIVE,214.41,346.56,59.970,1491252303,"201051344000645","219011344069620",29.28,17.80,0,336.94,365.80,26.6,23.8,0.199,662168.4,662168.4,32680,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252305,1813100.00
04/03/2017 16:45,2,0.826,ACTIVE,212.61,346.26,59.965,1491252303,"274151322000085","219011344069620",28.59,19.80,0,333.33,356.18,24.0,21.2,0.155,886197.2,886197.2,32687,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252306,1813101.00
04/03/2017 16:45,2,0.908,ACTIVE,214.41,348.06,59.959,1491252303,"201051344000633","219011344069620",29.64,16.00,0,335.14,366.10,27.4,24.5,0.212,648631.0,648631.0,33215,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252306,1813102.00
04/03/2017 16:45,2,0.902,ACTIVE,214.19,346.56,59.965,1491252303,"201051344000469","219011344069620",29.98,15.00,0,335.74,364.29,27.5,24.6,0.217,651310.4,651310.4,33178,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252307,1813103.00
04/03/2017 16:45,2,0.963,ACTIVE,213.29,346.26,59.938,1491252303,"201051344000646","219011344069620",30.04,15.30,0,335.44,366.70,29.4,26.4,0.221,645005.2,645005.2,33080,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252308,1813104.00
04/03/2017 16:45,2,0.869,ACTIVE,212.16,342.95,59.970,1491252303,"274151322000052","219011344069620",29.12,18.30,0,331.83,356.78,25.6,22.8,0.168,917639.9,917639.9,32454,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252309,1813105.00
04/03/2017 16:45,2,1.000,ACTIVE,213.74,347.76,59.959,1491252303,"201051344000585","219011344069620",29.90,16.00,0,336.34,369.70,30.3,27.3,0.230,655752.2,655752.2,33236,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252310,1813106.00
04/03/2017 16:45,2,0.953,ACTIVE,213.29,345.66,59.959,1491252303,"201051344001230","219011344069620",30.12,15.50,0,334.84,365.19,29.1,26.1,0.221,649308.5,649308.5,32957,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252311,1813107.00
04/03/2017 16:45,2,0.967,ACTIVE,213.96,347.46,59.986,1491252303,"201051344000582","219011344069620",29.68,17.00,0,336.94,369.10,29.1,26.2,0.225,639352.4,639352.4,33153,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252312,1813108.00
04/03/2017 16:45,2,0.988,ACTIVE,213.06,346.26,59.959,1491252303,"201051344000955","219011344069620",30.06,16.00,0,335.74,365.80,30.1,27.2,0.239,657475.3,657475.3,33043,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252313,1813109.00
04/03/2017 16:45,2,0.549,ACTIVE,212.38,419.90,59.954,1491252303,"274151322000094","219011344069620",39.38,21.50,0,336.34,438.23,21.9,19.2,0.137,748949.9,748949.9,33794,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252314,1813110.00
04/03/2017 16:45,2,0.930,ACTIVE,214.19,345.96,59.970,1491252303,"201051344000579","219011344069620",30.22,15.30,0,335.44,364.29,28.5,25.6,0.212,668899.7,668899.7,33010,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252315,1813111.00
04/03/2017 16:45,2,0.994,ACTIVE,213.29,345.96,59.965,1491252303,"201051344000890","219011344069620",30.24,16.00,0,335.74,366.40,30.4,27.5,0.225,651281.1,651281.1,33160,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252316,1813112.00
04/03/2017 16:45,2,0.979,ACTIVE,213.51,347.46,59.959,1491252303,"201051344000438","219011344069620",30.24,15.80,0,337.24,368.20,30.0,27.0,0.225,654193.7,654193.7,33133,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252316,1813113.00
04/03/2017 16:45,2,0.973,ACTIVE,213.74,344.45,59.965,1491252303,"201051344000417","219011344069620",20.00,15.30,0,336.34,357.98,19.7,17.1,0.146,621589.4,621589.4,33446,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252317,1813114.00
04/03/2017 16:45,2,0.844,ACTIVE,212.38,345.06,59.965,1491252303,"274151322000083","219011344069620",29.26,19.00,0,332.43,356.48,25.0,22.2,0.168,908506.1,908506.1,32509,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252318,1813115.00
04/03/2017 16:45,2,0.898,ACTIVE,213.06,343.55,59.954,1491252303,"274151322000076","219011344069620",29.80,18.70,0,336.04,357.98,27.1,24.2,0.181,968046.4,968046.4,32617,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252319,1813116.00
04/03/2017 16:45,2,0.920,ACTIVE,213.74,345.96,59.970,1491252303,"201051344000868","219011344069620",29.68,15.50,0,334.84,363.39,27.6,24.8,0.208,649980.1,649980.1,33208,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252320,1813117.00
04/03/2017 16:45,2,0.883,ACTIVE,212.16,339.95,59.965,1491252303,"274151322000095","219011344069620",29.52,19.30,0,335.44,356.78,26.4,23.5,0.168,958828.6,958828.6,32739,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252321,1813118.00
04/03/2017 16:45,2,0.920,ACTIVE,214.19,346.26,59.970,1491252303,"201051344000988","219011344069620",19.14,15.30,0,335.14,357.68,17.9,15.3,0.133,596680.4,596680.4,33246,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252322,1813119.00
04/03/2017 16:45,2,0.986,ACTIVE,213.29,345.66,60.002,1491252303,"201051344001025","219011344069620",30.12,15.80,0,336.64,367.30,30.1,27.1,0.230,653377.5,653377.5,33323,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252323,1813120.00
04/03/2017 16:45,2,0.912,ACTIVE,213.96,345.96,59.996,1491252303,"201051344000458","219011344069620",29.62,17.50,0,336.34,363.09,27.4,24.5,0.212,662244.2,662244.2,32834,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252324,1813121.00
04/03/2017 16:45,2,0.900,ACTIVE,214.87,348.36,59.981,1491252303,"201051344000853","219011344069620",30.08,16.00,0,336.94,366.40,27.4,24.6,0.208,662496.4,662496.4,32679,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252325,1813122.00
04/03/2017 16:45,2,0.959,ACTIVE,213.51,347.16,59.970,1491252303,"201051344000685","219011344069620",30.08,15.80,0,336.94,369.40,29.2,26.3,0.234,654353.3,654353.3,33020,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252326,1813123.00
04/03/2017 16:45,2,0.963,ACTIVE,213.51,346.86,59.959,1491252303,"201051344000917","219011344069620",30.14,16.70,0,335.74,368.20,29.5,26.5,0.230,651016.2,651016.2,33004,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252326,1813124.00
04/03/2017 16:45,2,0.973,ACTIVE,213.51,347.16,59.970,1491252303,"201051344001145","219011344069620",29.98,15.30,0,337.24,369.10,29.5,26.6,0.225,658841.9,658841.9,32853,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252328,1813125.00
04/03/2017 16:45,2,0.977,ACTIVE,213.51,346.86,59.970,1491252303,"201051344000651","219011344069620",30.06,16.30,0,336.64,368.80,29.7,26.8,0.225,647514.6,647514.6,33212,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252329,1813126.00
04/03/2017 16:45,2,0.826,ACTIVE,211.93,340.85,59.986,1491252303,"274151322000088","219011344069620",28.78,18.70,0,332.13,356.18,24.1,21.3,0.155,870455.8,870455.8,32725,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252330,1813127.00
04/03/2017 16:45,2,0.590,ACTIVE,213.06,411.18,60.002,1491252303,"274151322000068","219011344069620",38.70,21.50,0,337.54,445.75,23.2,20.5,0.146,749523.9,749523.9,33719,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252331,1813128.00
04/03/2017 16:45,2,0.998,ACTIVE,213.06,345.36,59.975,1491252303,"201051344001135","219011344069620",30.02,16.30,0,335.14,366.10,30.4,27.4,0.234,643337.0,643337.0,33225,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252332,1813129.00
04/03/2017 16:45,2,0.930,ACTIVE,213.74,346.56,59.944,1491252303,"201051344000594","219011344069620",29.96,15.80,0,334.24,363.69,28.2,25.3,0.212,664007.0,664007.0,33080,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252333,1813130.00
04/03/2017 16:45,2,0.984,ACTIVE,213.51,345.96,59.986,1491252303,"201051344001203","219011344069620",30.20,17.00,0,337.24,369.40,30.1,27.1,0.230,651841.5,651841.5,33282,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252333,1813131.00
04/03/2017 16:45,2,0.854,ACTIVE,212.16,347.16,59.970,1491252303,"274151322000054","219011344069620",28.77,19.50,0,331.83,356.18,24.9,22.1,0.159,888786.7,888786.7,32624,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252334,1813132.00
04/03/2017 16:45,2,0.930,ACTIVE,214.19,345.96,59.986,1491252303,"201051344000867","219011344069620",29.70,17.00,0,335.74,362.79,28.0,25.1,0.208,649048.4,649048.4,33243,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252335,1813133.00
04/03/2017 16:45,2,1.006,ACTIVE,213.51,346.56,59.959,1491252303,"201051344001093","219011344069620",29.90,16.30,0,336.94,368.50,30.4,27.4,0.225,650705.8,650705.8,33099,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252336,1813134.00
04/03/2017 16:45,2,0.887,ACTIVE,213.96,347.46,59.928,1491252303,"201051344000900","219011344069620",29.92,16.70,0,335.74,363.39,26.9,24.0,0.212,670184.1,670184.1,32592,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252337,1813135.00
04/03/2017 16:45,2,0.914,ACTIVE,214.41,346.86,59.970,1491252303,"201051344000648","219011344069620",29.76,16.00,0,336.64,363.39,27.6,24.7,0.212,659816.2,659816.2,32662,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252338,1813136.00
04/03/2017 16:45,2,0.928,ACTIVE,213.96,346.86,59.938,1491252303,"201051344000569","219011344069620",29.80,16.30,0,336.64,363.69,28.0,25.1,0.217,672385.0,672385.0,32570,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252339,1813137.00
04/03/2017 16:45,2,0.916,ACTIVE,214.19,346.56,59.975,1491252303,"201051344000983","219011344069620",30.20,16.30,0,335.74,363.39,28.1,25.2,0.212,663149.9,663149.9,32768,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252340,1813138.00
04/03/2017 16:45,2,0.920,ACTIVE,214.19,346.86,59.970,1491252303,"201051344001158","219011344069620",29.72,15.50,0,335.44,363.69,27.7,24.8,0.212,649055.9,649055.9,33119,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252341,1813139.00
04/03/2017 16:45,2,0.916,ACTIVE,214.64,348.36,59.938,1491252303,"201051344000576","219011344069620",29.52,17.00,0,337.24,366.40,27.4,24.6,0.208,663019.4,663019.4,32643,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252342,1813140.00
04/03/2017 16:45,2,0.848,ACTIVE,212.38,346.86,59.981,1491252303,"274151322000087","219011344069620",29.04,22.00,0,332.73,356.18,24.9,22.1,0.155,860663.4,860663.4,32999,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491252343,1813141.00
04/03/2017 17:00,2,1.072,ACTIVE,215.09,349.56,59.975,1491253204,"201051344000645","219011344069620",29.82,17.50,0,336.04,370.60,32.5,29.4,0.252,662176.2,662176.2,32681,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253205,1813142.00
04/03/2017 17:00,2,1.010,ACTIVE,212.83,342.35,60.007,1491253204,"274151322000085","219011344069620",28.82,19.80,0,336.04,358.58,29.5,26.5,0.190,886204.2,886204.2,32688,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253206,1813143.00
04/03/2017 17:00,2,1.092,ACTIVE,214.87,351.37,60.002,1491253204,"201051344000633","219011344069620",29.98,15.80,0,336.04,372.11,33.2,30.1,0.265,648638.9,648638.9,33216,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253207,1813144.00
04/03/2017 17:00,2,1.092,ACTIVE,214.64,349.56,60.007,1491253204,"201051344000469","219011344069620",30.08,15.00,0,334.84,371.21,33.3,30.2,0.265,651318.4,651318.4,33179,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253208,1813145.00
04/03/2017 17:00,2,1.188,ACTIVE,213.51,348.96,59.991,1491253204,"201051344000646","219011344069620",30.10,15.50,0,334.24,370.30,36.2,33.0,0.296,645013.8,645013.8,33081,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253209,1813146.00
04/03/2017 17:00,2,1.045,ACTIVE,212.61,342.35,59.991,1491253204,"274151322000052","219011344069620",29.60,18.70,0,334.84,359.48,31.3,28.3,0.203,917647.3,917647.3,32455,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253210,1813147.00
04/03/2017 17:00,2,1.232,ACTIVE,214.19,349.86,60.028,1491253204,"201051344000585","219011344069620",29.96,16.00,0,333.63,371.21,37.5,34.2,0.301,655761.1,655761.1,33237,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253210,1813148.00
04/03/2017 17:00,2,1.170,ACTIVE,213.51,348.36,59.996,1491253204,"201051344001230","219011344069620",30.40,15.50,0,333.93,368.80,36.0,32.9,0.287,649317.0,649317.0,32958,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253211,1813149.00
04/03/2017 17:00,2,1.186,ACTIVE,214.41,349.56,60.023,1491253204,"201051344000582","219011344069620",29.96,16.70,0,335.74,370.60,36.0,32.9,0.283,639361.0,639361.0,33154,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253212,1813150.00
04/03/2017 17:00,2,1.215,ACTIVE,213.51,348.96,59.944,1491253204,"201051344000955","219011344069620",30.08,16.00,0,333.63,370.00,37.0,33.8,0.296,657484.1,657484.1,33044,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253213,1813151.00
04/03/2017 17:00,2,0.674,ACTIVE,213.29,421.70,59.986,1491253204,"274151322000094","219011344069620",39.40,21.30,0,333.63,446.05,27.0,24.1,0.177,748956.3,748956.3,33795,0,0,0,L,1151911521,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253214,1813152.00
04/03/2017 17:00,2,1.125,ACTIVE,214.64,349.86,60.007,1491253204,"201051344000579","219011344069620",30.02,15.30,0,335.74,370.30,34.2,31.1,0.265,668907.8,668907.8,33011,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253215,1813153.00
04/03/2017 17:00,2,1.242,ACTIVE,213.51,348.36,59.996,1491253204,"201051344000890","219011344069620",29.68,16.00,0,334.24,370.30,37.4,34.1,0.283,651290.0,651290.0,33161,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253216,1813154.00
04/03/2017 17:00,2,1.191,ACTIVE,214.19,349.86,60.007,1491253204,"201051344000438","219011344069620",30.53,15.80,0,335.44,370.90,36.9,33.7,0.296,654202.5,654202.5,33134,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253217,1813155.00
04/03/2017 17:00,2,1.219,ACTIVE,213.96,346.26,60.002,1491253204,"201051344000417","219011344069620",19.68,15.30,0,334.84,360.38,24.4,21.6,0.186,621594.9,621594.9,33447,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253218,1813156.00
04/03/2017 17:00,2,1.023,ACTIVE,212.83,345.96,59.996,1491253204,"274151322000083","219011344069620",29.44,18.70,0,335.44,358.88,30.6,27.6,0.203,908513.3,908513.3,32510,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253219,1813157.00
04/03/2017 17:00,2,1.084,ACTIVE,213.51,347.46,60.002,1491253204,"274151322000076","219011344069620",30.16,19.00,0,336.04,360.99,33.1,30.0,0.230,968054.3,968054.3,32618,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253219,1813158.00
04/03/2017 17:00,2,1.104,ACTIVE,214.19,349.56,59.996,1491253204,"201051344000868","219011344069620",29.80,15.80,0,334.54,368.20,33.3,30.2,0.256,649988.0,649988.0,33209,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253220,1813159.00
04/03/2017 17:00,2,1.064,ACTIVE,212.61,345.36,59.986,1491253204,"274151322000095","219011344069620",30.00,19.00,0,332.43,360.08,32.3,29.3,0.208,958836.3,958836.3,32740,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253221,1813160.00
04/03/2017 17:00,2,1.096,ACTIVE,214.64,348.36,60.023,1491253204,"201051344000988","219011344069620",19.52,15.30,0,335.44,362.79,21.7,19.0,0.168,596685.4,596685.4,33247,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253222,1813161.00
04/03/2017 17:00,2,1.229,ACTIVE,213.96,348.36,59.996,1491253204,"201051344001025","219011344069620",29.74,15.80,0,334.84,370.60,37.0,33.8,0.292,653386.3,653386.3,33324,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253223,1813162.00
04/03/2017 17:00,2,1.102,ACTIVE,214.64,349.56,59.996,1491253204,"201051344000458","219011344069620",29.42,17.30,0,335.14,368.80,32.9,29.8,0.265,662252.0,662252.0,32835,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253224,1813163.00
04/03/2017 17:00,2,1.084,ACTIVE,215.09,351.97,59.996,1491253204,"201051344000853","219011344069620",30.10,16.00,0,337.24,372.41,33.1,30.0,0.256,662504.3,662504.3,32680,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253225,1813164.00
04/03/2017 17:00,2,1.193,ACTIVE,213.96,349.86,60.007,1491253204,"201051344000685","219011344069620",29.78,15.50,0,335.14,371.21,36.0,32.9,0.296,654361.8,654361.8,33021,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253226,1813165.00
