ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 17:00,2,1.184,ACTIVE,213.96,349.86,59.986,1491253204,"201051344000917","219011344069620",30.18,16.70,0,334.84,370.60,36.2,33.0,0.292,651024.8,651024.8,33005,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253227,1813166.00
04/03/2017 17:00,2,1.199,ACTIVE,213.96,349.26,60.002,1491253204,"201051344001145","219011344069620",29.76,15.00,0,335.14,370.90,36.2,33.0,0.283,658850.5,658850.5,32854,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253228,1813167.00
04/03/2017 17:00,2,1.189,ACTIVE,213.96,349.56,59.996,1491253204,"201051344000651","219011344069620",30.22,16.70,0,335.44,372.41,36.4,33.2,0.287,647523.3,647523.3,33213,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253228,1813168.00
04/03/2017 17:00,2,0.992,ACTIVE,212.83,344.45,59.991,1491253204,"274151322000088","219011344069620",29.12,19.00,0,334.84,358.28,29.2,26.3,0.190,870462.7,870462.7,32726,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253229,1813169.00
04/03/2017 17:00,2,0.699,ACTIVE,213.74,412.68,59.991,1491253204,"274151322000068","219011344069620",38.86,21.80,0,334.24,455.37,27.9,25.0,0.172,749530.4,749530.4,33720,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253230,1813170.00
04/03/2017 17:00,2,1.221,ACTIVE,213.74,348.66,59.996,1491253204,"201051344001135","219011344069620",29.80,16.30,0,334.24,369.70,36.9,33.7,0.292,643345.8,643345.8,33226,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253231,1813171.00
04/03/2017 17:00,2,1.121,ACTIVE,214.19,349.56,59.965,1491253204,"201051344000594","219011344069620",29.66,15.50,0,334.54,368.50,33.7,30.6,0.261,664015.0,664015.0,33081,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253232,1813172.00
04/03/2017 17:00,2,1.207,ACTIVE,214.19,348.96,60.002,1491253204,"201051344001203","219011344069620",30.02,16.70,0,335.44,372.11,36.7,33.5,0.296,651850.3,651850.3,33283,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253233,1813173.00
04/03/2017 17:00,2,1.018,ACTIVE,213.06,346.86,60.002,1491253204,"274151322000054","219011344069620",29.08,19.50,0,334.84,359.18,30.0,27.0,0.199,888793.8,888793.8,32625,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253234,1813174.00
04/03/2017 17:00,2,1.104,ACTIVE,214.64,348.66,59.996,1491253204,"201051344000867","219011344069620",29.94,17.00,0,334.84,368.20,33.6,30.5,0.247,649056.3,649056.3,33244,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253235,1813175.00
04/03/2017 17:00,2,1.211,ACTIVE,213.96,351.07,59.949,1491253204,"201051344001093","219011344069620",29.98,16.30,0,335.44,372.41,36.9,33.7,0.283,650714.6,650714.6,33100,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253236,1813176.00
04/03/2017 17:00,2,1.064,ACTIVE,214.64,349.86,60.007,1491253204,"201051344000900","219011344069620",29.88,16.30,0,335.44,369.70,32.2,29.2,0.256,670191.8,670191.8,32593,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253237,1813177.00
04/03/2017 17:00,2,1.088,ACTIVE,214.41,348.96,60.002,1491253204,"201051344000648","219011344069620",29.70,15.80,0,336.04,369.10,32.8,29.7,0.256,659824.0,659824.0,32663,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253238,1813178.00
04/03/2017 17:00,2,1.090,ACTIVE,214.64,349.86,59.944,1491253204,"201051344000569","219011344069620",30.10,16.30,0,335.44,369.70,33.3,30.2,0.261,672392.9,672392.9,32571,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253239,1813179.00
04/03/2017 17:00,2,1.084,ACTIVE,214.64,349.26,60.007,1491253204,"201051344000983","219011344069620",30.28,16.30,0,335.44,368.80,33.3,30.2,0.261,663157.8,663157.8,32769,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253240,1813180.00
04/03/2017 17:00,2,1.088,ACTIVE,214.64,349.86,60.023,1491253204,"201051344001158","219011344069620",29.94,15.30,0,335.74,370.60,33.0,30.0,0.265,649063.8,649063.8,33120,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253241,1813181.00
04/03/2017 17:00,2,1.082,ACTIVE,215.09,351.07,59.996,1491253204,"201051344000576","219011344069620",29.60,16.70,0,336.04,371.51,32.5,29.4,0.252,663027.1,663027.1,32644,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253241,1813182.00
04/03/2017 17:00,2,1.014,ACTIVE,213.06,349.26,59.991,1491253204,"274151322000087","219011344069620",29.08,21.80,0,335.14,358.58,29.9,26.9,0.194,860670.5,860670.5,33000,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491253242,1813183.00
04/03/2017 17:15,2,1.037,ACTIVE,215.09,349.56,59.954,1491254103,"201051344000645","219011344069620",29.82,17.00,0,338.74,366.70,31.4,28.4,0.243,662183.6,662183.6,32682,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254104,1813184.00
04/03/2017 17:15,2,0.967,ACTIVE,213.51,346.26,59.949,1491254103,"274151322000085","219011344069620",28.90,19.30,0,335.74,355.88,28.4,25.5,0.190,886210.9,886210.9,32689,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254105,1813185.00
04/03/2017 17:15,2,1.035,ACTIVE,215.09,351.67,59.959,1491254103,"201051344000633","219011344069620",30.40,15.30,0,337.24,367.30,31.9,28.9,0.247,648646.5,648646.5,33217,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254106,1813186.00
04/03/2017 17:15,2,1.049,ACTIVE,214.64,350.17,59.949,1491254103,"201051344000469","219011344069620",30.16,14.70,0,336.64,364.29,32.1,29.1,0.247,651326.0,651326.0,33180,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254107,1813187.00
04/03/2017 17:15,2,1.125,ACTIVE,213.74,348.66,60.012,1491254103,"201051344000646","219011344069620",29.80,15.00,0,334.54,365.49,34.0,30.9,0.270,645022.1,645022.1,33082,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254107,1813188.00
04/03/2017 17:15,2,0.998,ACTIVE,212.83,343.85,59.944,1491254103,"274151322000052","219011344069620",29.74,18.30,0,334.84,357.08,30.0,27.0,0.208,917654.5,917654.5,32456,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254108,1813189.00
04/03/2017 17:15,2,1.146,ACTIVE,213.96,348.96,59.954,1491254103,"201051344000585","219011344069620",30.24,15.80,0,336.34,365.80,35.1,32.0,0.265,655769.7,655769.7,33238,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254109,1813190.00
04/03/2017 17:15,2,1.113,ACTIVE,213.74,347.46,59.944,1491254103,"201051344001230","219011344069620",29.80,15.00,0,333.93,364.59,33.6,30.6,0.261,649325.3,649325.3,32959,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254110,1813191.00
04/03/2017 17:15,2,1.104,ACTIVE,214.41,349.26,59.954,1491254103,"201051344000582","219011344069620",30.10,16.00,0,336.64,366.10,33.7,30.6,0.256,639369.2,639369.2,33155,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254111,1813192.00
04/03/2017 17:15,2,1.131,ACTIVE,213.51,347.16,59.959,1491254103,"201051344000955","219011344069620",30.26,15.80,0,334.84,365.19,34.7,31.6,0.270,657492.5,657492.5,33045,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254112,1813193.00
04/03/2017 17:15,2,0.662,ACTIVE,213.29,412.68,59.975,1491254103,"274151322000094","219011344069620",38.70,21.00,0,334.54,447.85,25.6,22.8,0.164,748962.3,748962.3,33796,0,0,0,L,1151911521,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254113,1813194.00
04/03/2017 17:15,2,1.074,ACTIVE,214.87,349.86,59.954,1491254103,"201051344000579","219011344069620",30.18,15.00,0,337.84,366.10,32.9,29.8,0.252,668915.7,668915.7,33012,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254114,1813195.00
04/03/2017 17:15,2,1.156,ACTIVE,213.51,347.76,59.996,1491254103,"201051344000890","219011344069620",29.86,15.50,0,334.24,366.40,35.0,31.9,0.261,651298.5,651298.5,33162,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254115,1813196.00
04/03/2017 17:15,2,1.127,ACTIVE,213.96,349.56,59.944,1491254103,"201051344000438","219011344069620",30.24,15.50,0,336.64,366.70,34.5,31.4,0.270,654210.9,654210.9,33135,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254116,1813197.00
04/03/2017 17:15,2,1.133,ACTIVE,213.96,345.96,59.959,1491254103,"201051344000417","219011344069620",19.84,15.00,0,334.84,357.38,22.8,20.1,0.172,621600.3,621600.3,33448,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254117,1813198.00
04/03/2017 17:15,2,0.963,ACTIVE,213.06,342.65,59.965,1491254103,"274151322000083","219011344069620",29.74,18.30,0,335.14,356.48,29.0,26.1,0.190,908520.3,908520.3,32511,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254117,1813199.00
04/03/2017 17:15,2,1.031,ACTIVE,213.74,344.45,59.959,1491254103,"274151322000076","219011344069620",30.14,18.70,0,336.04,358.28,31.5,28.5,0.203,968061.9,968061.9,32619,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254118,1813200.00
04/03/2017 17:15,2,1.047,ACTIVE,214.19,348.96,59.965,1491254103,"201051344000868","219011344069620",30.02,15.30,0,336.64,364.89,31.9,28.8,0.239,649995.7,649995.7,33210,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254119,1813201.00
04/03/2017 17:15,2,1.016,ACTIVE,213.06,345.36,59.954,1491254103,"274151322000095","219011344069620",29.76,18.70,0,334.84,356.78,30.6,27.6,0.199,958843.7,958843.7,32741,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254120,1813202.00
04/03/2017 17:15,2,1.061,ACTIVE,214.41,347.16,59.954,1491254103,"201051344000988","219011344069620",19.24,15.00,0,337.24,359.48,20.7,18.1,0.159,596690.2,596690.2,33248,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254121,1813203.00
04/03/2017 17:15,2,1.127,ACTIVE,213.74,347.46,59.954,1491254103,"201051344001025","219011344069620",30.12,15.50,0,335.74,365.49,34.5,31.3,0.261,653394.8,653394.8,33325,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254122,1813204.00
04/03/2017 17:15,2,1.021,ACTIVE,214.41,348.36,59.975,1491254103,"201051344000458","219011344069620",30.30,16.70,0,336.94,364.59,31.4,28.4,0.247,662259.6,662259.6,32836,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254123,1813205.00
04/03/2017 17:15,2,1.025,ACTIVE,215.09,349.86,59.959,1491254103,"201051344000853","219011344069620",30.28,15.50,0,337.54,368.20,31.4,28.4,0.243,662511.9,662511.9,32681,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254124,1813206.00
04/03/2017 17:15,2,1.082,ACTIVE,213.96,348.96,59.986,1491254103,"201051344000685","219011344069620",30.32,15.30,0,336.04,367.90,33.3,30.2,0.270,654370.0,654370.0,33022,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254125,1813207.00
04/03/2017 17:15,2,1.098,ACTIVE,213.96,348.66,59.965,1491254103,"201051344000917","219011344069620",30.02,16.00,0,335.44,366.10,33.5,30.4,0.256,651033.0,651033.0,33006,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254126,1813208.00
04/03/2017 17:15,2,1.094,ACTIVE,213.96,348.36,59.907,1491254103,"201051344001145","219011344069620",30.12,14.30,0,336.34,366.40,33.4,30.3,0.256,658858.7,658858.7,32855,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254126,1813209.00
04/03/2017 17:15,2,1.109,ACTIVE,213.96,348.66,59.970,1491254103,"201051344000651","219011344069620",29.90,16.00,0,334.84,366.70,33.6,30.5,0.265,647531.6,647531.6,33214,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254127,1813210.00
04/03/2017 17:15,2,0.936,ACTIVE,212.61,343.55,59.965,1491254103,"274151322000088","219011344069620",29.16,18.30,0,334.54,355.88,27.7,24.8,0.181,870469.4,870469.4,32727,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254128,1813211.00
04/03/2017 17:15,2,0.660,ACTIVE,213.51,420.80,59.954,1491254103,"274151322000068","219011344069620",39.22,21.50,0,334.54,448.45,26.3,23.4,0.168,749536.7,749536.7,33721,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254129,1813212.00
04/03/2017 17:15,2,1.129,ACTIVE,213.74,347.76,59.959,1491254103,"201051344001135","219011344069620",29.80,15.80,0,336.04,364.89,34.1,31.0,0.265,643354.2,643354.2,33227,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254130,1813213.00
04/03/2017 17:15,2,1.043,ACTIVE,213.74,348.36,59.944,1491254103,"201051344000594","219011344069620",30.18,15.00,0,335.44,364.29,31.9,28.9,0.243,664022.7,664022.7,33082,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254131,1813214.00
04/03/2017 17:15,2,1.117,ACTIVE,213.74,348.06,59.954,1491254103,"201051344001203","219011344069620",29.92,16.00,0,336.34,366.40,33.9,30.8,0.265,651858.6,651858.6,33284,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254132,1813215.00
04/03/2017 17:15,2,0.951,ACTIVE,213.06,345.36,59.954,1491254103,"274151322000054","219011344069620",29.28,19.00,0,335.14,355.88,28.2,25.3,0.190,888800.6,888800.6,32626,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254133,1813216.00
04/03/2017 17:15,2,1.037,ACTIVE,214.41,348.06,59.912,1491254103,"201051344000867","219011344069620",29.96,16.30,0,336.64,365.49,31.5,28.5,0.234,649064.0,649064.0,33245,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254134,1813217.00
04/03/2017 17:15,2,1.115,ACTIVE,213.51,348.06,59.965,1491254103,"201051344001093","219011344069620",29.98,15.80,0,336.04,366.70,33.9,30.8,0.256,650722.9,650722.9,33101,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254135,1813218.00
04/03/2017 17:15,2,1.010,ACTIVE,214.19,349.56,59.970,1491254103,"201051344000900","219011344069620",29.48,15.80,0,337.54,366.10,30.2,27.2,0.239,670199.1,670199.1,32594,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254136,1813219.00
04/03/2017 17:15,2,1.025,ACTIVE,214.64,348.96,59.965,1491254103,"201051344000648","219011344069620",29.82,15.30,0,337.54,365.49,31.0,28.0,0.243,659831.5,659831.5,32664,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254137,1813220.00
04/03/2017 17:15,2,1.033,ACTIVE,214.64,348.96,59.917,1491254103,"201051344000569","219011344069620",30.04,15.80,0,337.54,365.49,31.4,28.4,0.243,672400.5,672400.5,32572,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254138,1813221.00
04/03/2017 17:15,2,1.031,ACTIVE,214.64,348.96,59.959,1491254103,"201051344000983","219011344069620",29.88,15.80,0,337.54,364.29,31.3,28.3,0.247,663165.4,663165.4,32770,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254138,1813222.00
04/03/2017 17:15,2,1.035,ACTIVE,214.64,348.66,59.965,1491254103,"201051344001158","219011344069620",29.54,15.00,0,336.94,365.49,31.0,28.0,0.247,649071.3,649071.3,33121,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254139,1813223.00
04/03/2017 17:15,2,1.008,ACTIVE,214.87,350.47,60.007,1491254103,"201051344000576","219011344069620",29.84,15.80,0,337.84,367.00,30.5,27.5,0.230,663034.6,663034.6,32645,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254140,1813224.00
04/03/2017 17:15,2,0.941,ACTIVE,213.29,342.35,59.954,1491254103,"274151322000087","219011344069620",29.22,21.50,0,335.44,356.18,27.9,25.0,0.181,860677.3,860677.3,33001,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491254141,1813225.00
04/03/2017 17:30,2,0.598,ACTIVE,214.41,344.76,59.965,1491255003,"201051344000645","219011344069620",29.08,16.00,0,337.84,366.70,17.7,15.1,0.124,662188.1,662188.1,32683,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255004,1813226.00
04/03/2017 17:30,2,0.539,ACTIVE,213.29,339.95,59.965,1491255003,"274151322000085","219011344069620",27.99,18.30,0,336.04,354.37,15.3,12.8,0.088,886214.7,886214.7,32690,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255005,1813227.00
04/03/2017 17:30,2,0.611,ACTIVE,214.41,346.26,59.970,1491255003,"201051344000633","219011344069620",29.58,14.70,0,336.94,366.10,18.3,15.8,0.124,648651.1,648651.1,33218,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255006,1813228.00
04/03/2017 17:30,2,0.619,ACTIVE,214.19,344.76,59.965,1491255003,"201051344000469","219011344069620",29.38,13.70,0,336.04,364.59,18.4,15.9,0.128,651330.6,651330.6,33181,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255007,1813229.00
04/03/2017 17:30,2,0.654,ACTIVE,213.51,342.95,59.970,1491255003,"201051344000646","219011344069620",29.50,14.30,0,335.44,364.29,19.6,16.9,0.141,645026.9,645026.9,33083,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255007,1813230.00
04/03/2017 17:30,2,0.564,ACTIVE,213.06,343.55,59.965,1491255003,"274151322000052","219011344069620",28.80,17.50,0,335.14,354.97,16.5,14.0,0.106,917658.6,917658.6,32457,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255008,1813231.00
04/03/2017 17:30,2,0.674,ACTIVE,213.74,343.85,59.922,1491255003,"201051344000585","219011344069620",29.76,15.00,0,335.44,363.99,20.4,17.7,0.133,655774.8,655774.8,33239,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255009,1813232.00
04/03/2017 17:30,2,0.645,ACTIVE,213.51,342.95,59.954,1491255003,"201051344001230","219011344069620",29.44,14.00,0,334.54,361.59,19.3,16.7,0.133,649330.0,649330.0,32960,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255010,1813233.00
04/03/2017 17:30,2,0.635,ACTIVE,214.19,344.15,59.965,1491255003,"201051344000582","219011344069620",29.94,15.00,0,335.14,364.29,19.3,16.7,0.128,639374.0,639374.0,33156,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255011,1813234.00
04/03/2017 17:30,2,0.662,ACTIVE,213.29,343.25,59.965,1491255003,"201051344000955","219011344069620",30.18,15.00,0,334.54,363.39,20.3,17.7,0.141,657497.5,657497.5,33046,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255012,1813235.00
04/03/2017 17:30,2,0.336,ACTIVE,213.06,421.40,59.959,1491255003,"274151322000094","219011344069620",39.72,20.00,0,337.54,434.33,13.7,11.3,0.084,748965.7,748965.7,33797,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255013,1813236.00
04/03/2017 17:30,2,0.641,ACTIVE,214.19,343.85,59.959,1491255003,"201051344000579","219011344069620",29.58,14.00,0,336.64,363.69,19.2,16.6,0.124,668920.5,668920.5,33013,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255014,1813237.00
04/03/2017 17:30,2,0.682,ACTIVE,213.29,342.65,59.970,1491255003,"201051344000890","219011344069620",29.50,15.00,0,334.54,364.29,20.4,17.7,0.133,651303.5,651303.5,33163,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255015,1813238.00
04/03/2017 17:30,2,0.645,ACTIVE,213.74,344.45,59.965,1491255003,"201051344000438","219011344069620",30.47,14.70,0,335.44,364.59,20.0,17.3,0.133,654215.8,654215.8,33136,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255016,1813239.00
04/03/2017 17:30,2,0.682,ACTIVE,213.74,342.35,59.981,1491255003,"201051344000417","219011344069620",19.32,14.00,0,335.14,357.08,13.3,11.0,0.084,621603.5,621603.5,33449,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255016,1813240.00
04/03/2017 17:30,2,0.535,ACTIVE,213.06,343.55,59.970,1491255003,"274151322000083","219011344069620",28.92,17.50,0,335.44,354.67,15.7,13.3,0.097,908524.2,908524.2,32512,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255017,1813241.00
04/03/2017 17:30,2,0.568,ACTIVE,213.74,344.15,59.959,1491255003,"274151322000076","219011344069620",29.70,17.50,0,336.64,356.48,17.1,14.6,0.102,968066.2,968066.2,32620,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255018,1813242.00
04/03/2017 17:30,2,0.615,ACTIVE,214.19,344.15,59.991,1491255003,"201051344000868","219011344069620",29.44,14.30,0,336.64,363.09,18.4,15.8,0.124,650000.2,650000.2,33211,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255019,1813243.00
04/03/2017 17:30,2,0.557,ACTIVE,213.06,342.05,59.965,1491255003,"274151322000095","219011344069620",29.14,17.80,0,335.44,354.97,16.5,14.0,0.102,958847.8,958847.8,32742,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255020,1813244.00
04/03/2017 17:30,2,0.609,ACTIVE,214.19,344.45,59.965,1491255003,"201051344000988","219011344069620",18.73,14.30,0,336.34,358.28,11.6,9.3,0.080,596692.9,596692.9,33249,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255021,1813245.00
04/03/2017 17:30,2,0.664,ACTIVE,213.51,342.65,59.970,1491255003,"201051344001025","219011344069620",29.44,14.70,0,335.14,363.39,19.9,17.2,0.133,653399.7,653399.7,33326,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255022,1813246.00
04/03/2017 17:30,2,0.605,ACTIVE,214.19,344.45,59.965,1491255003,"201051344000458","219011344069620",29.58,16.00,0,336.94,363.99,18.2,15.6,0.128,662264.1,662264.1,32837,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255023,1813247.00
04/03/2017 17:30,2,0.600,ACTIVE,214.64,345.36,59.975,1491255003,"201051344000853","219011344069620",29.76,14.70,0,338.44,364.59,18.1,15.6,0.119,662516.3,662516.3,32682,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255024,1813248.00
04/03/2017 17:30,2,0.627,ACTIVE,213.96,344.45,59.933,1491255003,"201051344000685","219011344069620",30.06,14.30,0,334.54,363.99,19.1,16.5,0.141,654374.7,654374.7,33023,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255025,1813249.00
04/03/2017 17:30,2,0.645,ACTIVE,213.74,344.15,59.933,1491255003,"201051344000917","219011344069620",29.74,15.30,0,335.14,363.69,19.4,16.8,0.137,651037.8,651037.8,33007,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255026,1813250.00
04/03/2017 17:30,2,0.631,ACTIVE,213.96,344.15,59.970,1491255003,"201051344001145","219011344069620",29.98,13.30,0,335.14,363.99,19.1,16.6,0.128,658863.4,658863.4,32856,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255027,1813251.00
04/03/2017 17:30,2,0.652,ACTIVE,213.96,344.76,59.965,1491255003,"201051344000651","219011344069620",29.22,15.30,0,335.74,365.19,19.4,16.8,0.137,647536.3,647536.3,33215,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255028,1813252.00
04/03/2017 17:30,2,0.520,ACTIVE,212.83,342.35,59.965,1491255003,"274151322000088","219011344069620",28.15,17.50,0,334.24,354.07,14.8,12.3,0.080,870473.0,870473.0,32728,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255028,1813253.00
04/03/2017 17:30,2,0.357,ACTIVE,213.96,416.29,59.965,1491255003,"274151322000068","219011344069620",39.38,20.70,0,337.84,440.34,14.2,11.8,0.071,749540.2,749540.2,33722,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255029,1813254.00
04/03/2017 17:30,2,0.664,ACTIVE,213.29,342.65,59.996,1491255003,"201051344001135","219011344069620",29.68,15.30,0,335.74,363.09,20.0,17.4,0.137,643359.1,643359.1,33228,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255031,1813255.00
04/03/2017 17:30,2,0.604,ACTIVE,213.96,344.45,59.965,1491255003,"201051344000594","219011344069620",30.24,14.30,0,336.04,363.09,18.5,16.0,0.124,664027.3,664027.3,33083,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255032,1813256.00
04/03/2017 17:30,2,0.658,ACTIVE,213.96,343.25,59.975,1491255003,"201051344001203","219011344069620",29.56,15.50,0,335.44,364.29,19.7,17.1,0.137,651863.4,651863.4,33285,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255033,1813257.00
04/03/2017 17:30,2,0.547,ACTIVE,213.29,340.85,59.965,1491255003,"274151322000054","219011344069620",27.69,18.00,0,335.44,354.37,15.4,12.9,0.102,888804.4,888804.4,32627,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255034,1813258.00
04/03/2017 17:30,2,0.611,ACTIVE,214.41,344.15,59.975,1491255003,"201051344000867","219011344069620",29.58,15.50,0,336.64,362.49,18.3,15.8,0.115,649068.5,649068.5,33246,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255035,1813259.00
04/03/2017 17:30,2,0.666,ACTIVE,213.74,343.55,59.954,1491255003,"201051344001093","219011344069620",29.70,15.00,0,334.84,363.09,20.1,17.5,0.137,650727.8,650727.8,33102,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255036,1813260.00
04/03/2017 17:30,2,0.568,ACTIVE,214.19,345.06,59.970,1491255003,"201051344000900","219011344069620",29.42,15.00,0,336.64,363.69,17.0,14.5,0.119,670203.3,670203.3,32595,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255037,1813261.00
04/03/2017 17:30,2,0.607,ACTIVE,214.41,344.45,59.928,1491255003,"201051344000648","219011344069620",29.58,14.30,0,336.94,363.09,18.2,15.6,0.119,659835.9,659835.9,32665,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255038,1813262.00
04/03/2017 17:30,2,0.617,ACTIVE,214.19,344.76,60.002,1491255003,"201051344000569","219011344069620",29.62,15.00,0,337.24,363.09,18.5,15.9,0.128,672405.0,672405.0,32573,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255038,1813263.00
04/03/2017 17:30,2,0.600,ACTIVE,214.19,344.15,59.981,1491255003,"201051344000983","219011344069620",30.02,15.00,0,336.04,363.09,18.3,15.7,0.124,663169.9,663169.9,32771,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255039,1813264.00
04/03/2017 17:30,2,0.598,ACTIVE,214.19,345.06,59.959,1491255003,"201051344001158","219011344069620",29.52,14.00,0,336.94,363.09,17.9,15.3,0.128,649075.7,649075.7,33122,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255040,1813265.00
04/03/2017 17:30,2,0.598,ACTIVE,214.64,345.96,59.959,1491255003,"201051344000576","219011344069620",29.32,15.30,0,337.84,364.59,17.8,15.3,0.110,663038.9,663038.9,32646,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255041,1813266.00
04/03/2017 17:30,2,0.541,ACTIVE,213.06,343.25,59.965,1491255003,"274151322000087","219011344069620",28.21,20.30,0,335.14,354.37,15.4,13.0,0.093,860681.0,860681.0,33002,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255042,1813267.00
04/03/2017 17:45,2,0.785,ACTIVE,214.41,346.26,59.975,1491255904,"201051344000645","219011344069620",29.78,15.50,0,336.34,356.48,23.7,21.0,0.177,662192.7,662192.7,32684,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255905,1813268.00
04/03/2017 17:45,2,0.719,ACTIVE,212.61,345.36,59.975,1491255904,"274151322000085","219011344069620",28.98,17.50,0,332.73,349.86,21.1,18.5,0.137,886218.8,886218.8,32691,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255906,1813269.00
04/03/2017 17:45,2,0.803,ACTIVE,214.41,347.16,59.981,1491255904,"201051344000633","219011344069620",29.78,14.00,0,336.04,357.68,24.2,21.5,0.186,648655.9,648655.9,33219,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255906,1813270.00
04/03/2017 17:45,2,0.812,ACTIVE,214.19,345.96,59.986,1491255904,"201051344000469","219011344069620",29.50,13.30,0,334.84,356.18,24.4,21.6,0.186,651335.4,651335.4,33182,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255907,1813271.00
04/03/2017 17:45,2,0.861,ACTIVE,213.29,345.96,59.975,1491255904,"201051344000646","219011344069620",30.16,13.70,0,333.03,357.08,26.4,23.5,0.199,645032.2,645032.2,33084,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255908,1813272.00
04/03/2017 17:45,2,0.754,ACTIVE,212.38,344.15,59.975,1491255904,"274151322000052","219011344069620",29.46,17.00,0,333.63,350.77,22.5,19.8,0.150,917663.0,917663.0,32458,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255909,1813273.00
04/03/2017 17:45,2,0.893,ACTIVE,213.51,345.66,60.002,1491255904,"201051344000585","219011344069620",30.06,14.30,0,333.93,357.08,27.2,24.3,0.194,655780.2,655780.2,33240,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255910,1813274.00
04/03/2017 17:45,2,0.857,ACTIVE,213.29,344.76,59.975,1491255904,"201051344001230","219011344069620",29.94,13.70,0,332.73,355.28,26.0,23.2,0.194,649335.2,649335.2,32961,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255911,1813275.00
04/03/2017 17:45,2,0.852,ACTIVE,214.19,345.96,59.986,1491255904,"201051344000582","219011344069620",30.20,14.70,0,335.14,357.38,26.1,23.3,0.186,639379.2,639379.2,33157,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255912,1813276.00
04/03/2017 17:45,2,0.875,ACTIVE,213.06,344.76,60.007,1491255904,"201051344000955","219011344069620",30.42,14.70,0,333.33,355.58,27.0,24.1,0.203,657502.9,657502.9,33047,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255913,1813277.00
04/03/2017 17:45,2,0.488,ACTIVE,212.61,411.78,59.981,1491255904,"274151322000094","219011344069620",38.63,19.30,0,337.24,437.33,19.1,16.5,0.119,748969.2,748969.2,33798,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255914,1813278.00
04/03/2017 17:45,2,0.830,ACTIVE,214.19,345.96,60.012,1491255904,"201051344000579","219011344069620",30.06,13.70,0,336.34,356.18,25.3,22.5,0.181,668925.5,668925.5,33014,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255915,1813279.00
04/03/2017 17:45,2,0.895,ACTIVE,213.29,344.76,59.949,1491255904,"201051344000890","219011344069620",30.12,14.30,0,333.63,356.78,27.3,24.5,0.194,651309.0,651309.0,33164,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255916,1813280.00
04/03/2017 17:45,2,0.865,ACTIVE,213.74,345.66,59.981,1491255904,"201051344000438","219011344069620",30.71,14.30,0,334.84,357.08,26.9,24.0,0.199,654221.2,654221.2,33137,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255917,1813281.00
04/03/2017 17:45,2,0.887,ACTIVE,213.74,343.25,59.975,1491255904,"201051344000417","219011344069620",19.80,13.70,0,334.54,351.07,17.8,15.3,0.124,621606.9,621606.9,33450,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255918,1813282.00
04/03/2017 17:45,2,0.740,ACTIVE,212.38,342.65,59.975,1491255904,"274151322000083","219011344069620",29.16,17.00,0,332.13,350.47,21.9,19.2,0.146,908528.4,908528.4,32513,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255918,1813283.00
04/03/2017 17:45,2,0.779,ACTIVE,213.06,341.15,59.970,1491255904,"274151322000076","219011344069620",30.04,17.30,0,334.24,351.67,23.8,21.0,0.155,968070.8,968070.8,32621,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255919,1813284.00
04/03/2017 17:45,2,0.820,ACTIVE,213.74,345.36,59.986,1491255904,"201051344000868","219011344069620",29.54,14.00,0,335.74,355.58,24.6,21.8,0.177,650005.1,650005.1,33212,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255920,1813285.00
04/03/2017 17:45,2,0.773,ACTIVE,212.61,345.06,59.959,1491255904,"274151322000095","219011344069620",29.52,17.30,0,333.63,350.77,23.1,20.4,0.146,958852.3,958852.3,32743,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255921,1813286.00
04/03/2017 17:45,2,0.797,ACTIVE,213.96,345.36,59.975,1491255904,"201051344000988","219011344069620",19.50,13.70,0,334.84,353.17,15.8,13.3,0.124,596695.8,596695.8,33250,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255922,1813287.00
04/03/2017 17:45,2,0.879,ACTIVE,213.51,344.76,60.007,1491255904,"201051344001025","219011344069620",30.32,14.30,0,334.54,357.08,27.0,24.1,0.199,653405.0,653405.0,33327,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255923,1813288.00
04/03/2017 17:45,2,0.801,ACTIVE,213.96,345.36,60.023,1491255904,"201051344000458","219011344069620",30.04,15.50,0,336.34,355.88,24.4,21.6,0.186,662268.9,662268.9,32838,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255924,1813289.00
04/03/2017 17:45,2,0.791,ACTIVE,214.64,346.86,59.938,1491255904,"201051344000853","219011344069620",30.28,14.00,0,338.14,357.08,24.3,21.6,0.172,662521.1,662521.1,32683,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255925,1813290.00
04/03/2017 17:45,2,0.857,ACTIVE,213.74,345.96,59.970,1491255904,"201051344000685","219011344069620",30.08,14.00,0,334.54,357.08,26.2,23.3,0.208,654379.8,654379.8,33024,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255926,1813291.00
04/03/2017 17:45,2,0.863,ACTIVE,213.74,345.36,59.975,1491255904,"201051344000917","219011344069620",30.06,15.00,0,334.24,357.08,26.4,23.5,0.194,651043.0,651043.0,33008,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255927,1813292.00
04/03/2017 17:45,2,0.857,ACTIVE,213.51,345.36,60.023,1491255904,"201051344001145","219011344069620",30.10,13.00,0,334.84,357.38,26.2,23.4,0.194,658868.6,658868.6,32857,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255927,1813293.00
04/03/2017 17:45,2,0.867,ACTIVE,213.74,345.96,59.938,1491255904,"201051344000651","219011344069620",30.18,15.00,0,335.74,357.08,26.5,23.6,0.199,647541.5,647541.5,33216,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255928,1813294.00
04/03/2017 17:45,2,0.709,ACTIVE,212.38,340.55,59.981,1491255904,"274151322000088","219011344069620",29.02,17.00,0,331.53,349.56,20.9,18.2,0.124,870476.9,870476.9,32729,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255929,1813295.00
04/03/2017 17:45,2,0.504,ACTIVE,213.29,420.50,59.959,1491255904,"274151322000068","219011344069620",39.46,20.00,0,337.84,436.13,20.2,17.6,0.119,749544.0,749544.0,33723,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255930,1813296.00
04/03/2017 17:45,2,0.877,ACTIVE,213.29,344.15,60.012,1491255904,"201051344001135","219011344069620",30.30,14.70,0,333.93,356.18,27.0,24.1,0.199,643364.4,643364.4,33229,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255931,1813297.00
04/03/2017 17:45,2,0.822,ACTIVE,213.29,345.66,59.954,1491255904,"201051344000594","219011344069620",30.04,13.70,0,335.14,356.18,25.1,22.3,0.186,664032.2,664032.2,33084,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255932,1813298.00
04/03/2017 17:45,2,0.889,ACTIVE,213.51,345.06,59.933,1491255904,"201051344001203","219011344069620",29.78,14.70,0,334.84,358.28,26.8,23.9,0.203,651868.7,651868.7,33286,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255933,1813299.00
04/03/2017 17:45,2,0.740,ACTIVE,212.61,345.36,59.981,1491255904,"274151322000054","219011344069620",29.02,17.80,0,332.13,350.47,21.8,19.1,0.141,888808.5,888808.5,32628,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255934,1813300.00
04/03/2017 17:45,2,0.822,ACTIVE,214.19,345.06,59.970,1491255904,"201051344000867","219011344069620",29.66,15.00,0,336.64,355.28,24.8,22.0,0.177,649073.3,649073.3,33247,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255935,1813301.00
04/03/2017 17:45,2,0.885,ACTIVE,213.51,345.36,59.949,1491255904,"201051344001093","219011344069620",30.26,14.70,0,334.24,357.08,27.2,24.3,0.186,650733.1,650733.1,33103,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255936,1813302.00
04/03/2017 17:45,2,0.781,ACTIVE,213.96,346.26,59.981,1491255904,"201051344000900","219011344069620",29.72,14.70,0,336.04,355.88,23.5,20.8,0.181,670207.9,670207.9,32596,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255937,1813303.00
04/03/2017 17:45,2,0.805,ACTIVE,214.19,345.66,59.970,1491255904,"201051344000648","219011344069620",30.16,14.00,0,336.64,356.18,24.6,21.8,0.177,659840.7,659840.7,32666,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255938,1813304.00
04/03/2017 17:45,2,0.820,ACTIVE,214.19,346.56,59.970,1491255904,"201051344000569","219011344069620",29.88,14.70,0,337.24,356.18,24.9,22.1,0.181,672409.9,672409.9,32574,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255939,1813305.00
04/03/2017 17:45,2,0.805,ACTIVE,214.19,345.36,59.975,1491255904,"201051344000983","219011344069620",30.26,14.70,0,335.74,356.18,24.7,21.9,0.186,663174.7,663174.7,32772,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255940,1813306.00
04/03/2017 17:45,2,0.812,ACTIVE,214.19,345.96,59.981,1491255904,"201051344001158","219011344069620",29.52,13.70,0,336.64,356.18,24.3,21.5,0.190,649080.4,649080.4,33123,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255941,1813307.00
04/03/2017 17:45,2,0.791,ACTIVE,214.41,347.16,59.959,1491255904,"201051344000576","219011344069620",30.20,14.70,0,337.24,357.08,24.2,21.4,0.172,663043.6,663043.6,32647,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255942,1813308.00
