ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 17:45,2,0.742,ACTIVE,212.83,344.15,59.991,1491255904,"274151322000087","219011344069620",28.86,19.80,0,332.13,350.47,21.7,19.1,0.133,860685.1,860685.1,33003,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491255943,1813309.00
04/03/2017 18:00,2,0.811,ACTIVE,214.87,347.46,60.018,1491256803,"201051344000645","219011344069620",29.26,15.30,0,336.64,360.99,24.0,21.3,0.177,662198.7,662198.7,32685,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256805,1813310.00
04/03/2017 18:00,2,0.730,ACTIVE,212.83,344.76,60.018,1491256803,"274151322000085","219011344069620",28.94,17.30,0,333.03,353.17,21.4,18.7,0.137,886224.1,886224.1,32692,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256805,1813311.00
04/03/2017 18:00,2,0.807,ACTIVE,214.64,348.06,60.018,1491256803,"201051344000633","219011344069620",30.00,14.00,0,335.14,363.39,24.5,21.8,0.186,648662.0,648662.0,33220,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256806,1813312.00
04/03/2017 18:00,2,0.812,ACTIVE,214.41,347.16,60.012,1491256803,"201051344000469","219011344069620",30.02,13.00,0,334.24,360.99,24.7,21.9,0.186,651341.6,651341.6,33183,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256807,1813313.00
04/03/2017 18:00,2,0.854,ACTIVE,213.29,346.56,60.018,1491256803,"201051344000646","219011344069620",30.20,13.70,0,333.93,361.59,26.1,23.3,0.194,645038.8,645038.8,33085,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256808,1813314.00
04/03/2017 18:00,2,0.758,ACTIVE,212.83,344.76,60.012,1491256803,"274151322000052","219011344069620",29.46,17.00,0,331.53,354.07,22.6,19.9,0.133,917668.6,917668.6,32459,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256809,1813315.00
04/03/2017 18:00,2,0.898,ACTIVE,213.96,346.56,60.039,1491256803,"201051344000585","219011344069620",29.48,14.30,0,334.54,361.89,26.9,24.0,0.199,655787.1,655787.1,33241,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256810,1813316.00
04/03/2017 18:00,2,0.840,ACTIVE,213.74,345.36,60.023,1491256803,"201051344001230","219011344069620",30.20,13.30,0,333.33,360.08,25.7,22.9,0.190,649341.7,649341.7,32962,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256811,1813317.00
04/03/2017 18:00,2,0.838,ACTIVE,214.19,347.16,60.012,1491256803,"201051344000582","219011344069620",30.26,14.30,0,334.54,361.89,25.8,22.9,0.186,639385.7,639385.7,33158,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256812,1813318.00
04/03/2017 18:00,2,0.877,ACTIVE,213.29,345.96,60.023,1491256803,"201051344000955","219011344069620",30.02,14.30,0,333.33,360.69,26.7,23.8,0.203,657509.7,657509.7,33048,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256813,1813319.00
04/03/2017 18:00,2,0.822,ACTIVE,214.41,346.56,60.007,1491256803,"201051344000579","219011344069620",30.36,13.30,0,335.74,360.69,25.3,22.5,0.172,668931.9,668931.9,33015,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256815,1813320.00
04/03/2017 18:00,2,0.889,ACTIVE,213.51,345.66,60.012,1491256803,"201051344000890","219011344069620",29.72,14.30,0,334.24,361.29,26.8,23.9,0.190,651315.9,651315.9,33165,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256816,1813321.00
04/03/2017 18:00,2,0.861,ACTIVE,213.96,346.86,60.023,1491256803,"201051344000438","219011344069620",30.20,14.00,0,334.24,361.89,26.4,23.5,0.194,654227.9,654227.9,33138,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256817,1813322.00
04/03/2017 18:00,2,0.881,ACTIVE,213.96,344.45,60.007,1491256803,"201051344000417","219011344069620",19.56,13.30,0,333.93,354.67,17.5,15.0,0.115,621611.2,621611.2,33451,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256818,1813323.00
04/03/2017 18:00,2,0.729,ACTIVE,212.83,342.05,60.023,1491256803,"274151322000083","219011344069620",29.22,17.00,0,333.63,353.77,21.6,18.9,0.146,908533.8,908533.8,32514,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256819,1813324.00
04/03/2017 18:00,2,0.768,ACTIVE,213.51,345.96,60.012,1491256803,"274151322000076","219011344069620",30.06,17.00,0,333.33,354.97,23.3,20.6,0.155,968076.8,968076.8,32622,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256820,1813325.00
04/03/2017 18:00,2,0.809,ACTIVE,214.19,346.26,60.023,1491256803,"201051344000868","219011344069620",29.48,14.00,0,334.54,360.08,24.2,21.4,0.172,650011.2,650011.2,33213,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256821,1813326.00
04/03/2017 18:00,2,0.742,ACTIVE,212.83,341.75,60.007,1491256803,"274151322000095","219011344069620",29.98,17.00,0,332.13,354.37,22.6,19.8,0.146,958858.1,958858.1,32744,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256822,1813327.00
04/03/2017 18:00,2,0.791,ACTIVE,214.41,345.96,60.023,1491256803,"201051344000988","219011344069620",19.40,13.70,0,335.14,356.18,15.6,13.1,0.119,596699.6,596699.6,33251,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256823,1813328.00
04/03/2017 18:00,2,0.854,ACTIVE,213.51,345.06,60.018,1491256803,"201051344001025","219011344069620",30.08,14.00,0,335.14,361.59,26.0,23.2,0.194,653411.8,653411.8,33328,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256823,1813329.00
04/03/2017 18:00,2,0.787,ACTIVE,214.19,346.26,60.012,1491256803,"201051344000458","219011344069620",30.04,15.50,0,336.04,359.78,23.9,21.2,0.177,662275.0,662275.0,32839,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256824,1813330.00
04/03/2017 18:00,2,0.789,ACTIVE,215.09,347.76,60.023,1491256803,"201051344000853","219011344069620",29.66,14.00,0,336.94,363.39,23.8,21.0,0.172,662527.2,662527.2,32684,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256826,1813331.00
04/03/2017 18:00,2,0.824,ACTIVE,214.19,346.56,60.028,1491256803,"201051344000685","219011344069620",30.10,14.00,0,334.54,362.19,25.1,22.3,0.194,654386.4,654386.4,33025,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256826,1813332.00
04/03/2017 18:00,2,0.830,ACTIVE,213.96,346.56,60.018,1491256803,"201051344000917","219011344069620",30.06,14.70,0,334.54,362.19,25.3,22.5,0.186,651049.6,651049.6,33009,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256827,1813333.00
04/03/2017 18:00,2,0.836,ACTIVE,213.96,346.26,60.023,1491256803,"201051344001145","219011344069620",29.56,12.70,0,336.04,362.19,25.1,22.3,0.190,658875.1,658875.1,32858,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256828,1813334.00
04/03/2017 18:00,2,0.836,ACTIVE,213.96,346.56,60.028,1491256803,"201051344000651","219011344069620",30.02,14.70,0,334.84,361.59,25.4,22.6,0.186,647548.2,647548.2,33217,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256829,1813335.00
04/03/2017 18:00,2,0.689,ACTIVE,212.61,341.75,60.018,1491256803,"274151322000088","219011344069620",28.86,17.00,0,332.43,353.17,20.1,17.5,0.128,870482.1,870482.1,32730,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256830,1813336.00
04/03/2017 18:00,2,0.490,ACTIVE,213.51,416.59,60.018,1491256803,"274151322000068","219011344069620",39.20,20.00,0,337.84,436.73,19.5,16.9,0.115,749548.9,749548.9,33724,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256831,1813337.00
04/03/2017 18:00,2,0.848,ACTIVE,213.51,344.45,60.044,1491256803,"201051344001135","219011344069620",29.88,14.70,0,334.24,360.99,25.7,22.9,0.190,643371.1,643371.1,33230,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256832,1813338.00
04/03/2017 18:00,2,0.795,ACTIVE,213.96,347.16,60.039,1491256803,"201051344000594","219011344069620",30.04,13.30,0,333.93,360.38,24.2,21.4,0.177,664038.5,664038.5,33085,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256833,1813339.00
04/03/2017 18:00,2,0.834,ACTIVE,213.96,345.36,60.012,1491256803,"201051344001203","219011344069620",30.08,14.70,0,334.84,362.79,25.4,22.6,0.194,651875.4,651875.4,33287,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256834,1813340.00
04/03/2017 18:00,2,0.703,ACTIVE,213.06,341.15,60.034,1491256803,"274151322000054","219011344069620",29.02,17.50,0,332.13,353.47,20.7,18.1,0.128,888813.9,888813.9,32629,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256835,1813341.00
04/03/2017 18:00,2,0.795,ACTIVE,214.19,345.36,60.007,1491256803,"201051344000867","219011344069620",29.42,14.70,0,335.14,359.78,23.7,21.0,0.172,649079.4,649079.4,33248,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256836,1813342.00
04/03/2017 18:00,2,0.852,ACTIVE,213.74,346.86,59.965,1491256803,"201051344001093","219011344069620",29.66,14.30,0,335.14,361.59,25.6,22.8,0.177,650739.9,650739.9,33104,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256836,1813343.00
04/03/2017 18:00,2,0.740,ACTIVE,214.41,346.86,60.023,1491256803,"201051344000900","219011344069620",29.86,14.30,0,335.14,360.69,22.4,19.7,0.172,670213.7,670213.7,32597,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256837,1813344.00
04/03/2017 18:00,2,0.770,ACTIVE,214.41,346.56,60.018,1491256803,"201051344000648","219011344069620",30.02,13.70,0,336.34,360.99,23.5,20.7,0.172,659846.8,659846.8,32667,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256838,1813345.00
04/03/2017 18:00,2,0.787,ACTIVE,214.19,346.26,59.991,1491256803,"201051344000569","219011344069620",29.80,14.30,0,336.34,360.69,23.8,21.0,0.168,672416.1,672416.1,32575,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256839,1813346.00
04/03/2017 18:00,2,0.764,ACTIVE,214.41,346.26,60.018,1491256803,"201051344000983","219011344069620",30.26,14.30,0,335.14,360.38,23.5,20.7,0.172,663180.8,663180.8,32773,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256840,1813347.00
04/03/2017 18:00,2,0.764,ACTIVE,214.41,346.26,60.018,1491256803,"201051344001158","219011344069620",29.94,13.30,0,335.74,360.69,23.1,20.4,0.177,649086.5,649086.5,33124,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256841,1813348.00
04/03/2017 18:00,2,0.758,ACTIVE,214.87,347.46,60.007,1491256803,"201051344000576","219011344069620",29.90,14.30,0,335.74,362.19,22.9,20.2,0.172,663049.6,663049.6,32648,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256842,1813349.00
04/03/2017 18:00,2,0.703,ACTIVE,213.06,344.76,60.002,1491256803,"274151322000087","219011344069620",28.61,19.50,0,332.13,353.17,20.4,17.7,0.128,860690.5,860690.5,33004,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256843,1813350.00
04/03/2017 18:00,2,0.457,ACTIVE,213.06,419.00,60.034,1491256803,"274151322000094","219011344069620",39.68,19.00,0,336.34,436.13,18.3,15.7,0.110,748974.1,748974.1,33799,0,0,0,L,1151911521,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491256844,1813351.00
04/03/2017 18:15,2,0.666,ACTIVE,214.19,345.36,59.986,1491257703,"201051344000645","219011344069620",29.10,15.30,0,337.54,358.88,19.6,17.0,0.141,662203.0,662203.0,32686,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257704,1813352.00
04/03/2017 18:15,2,0.588,ACTIVE,212.38,340.85,59.975,1491257703,"274151322000085","219011344069620",28.57,17.00,0,332.73,349.86,17.1,14.5,0.102,886227.8,886227.8,32693,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257705,1813353.00
04/03/2017 18:15,2,0.666,ACTIVE,214.41,346.86,59.986,1491257703,"201051344000633","219011344069620",29.76,14.00,0,336.64,360.08,20.1,17.5,0.146,648666.4,648666.4,33221,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257706,1813354.00
04/03/2017 18:15,2,0.680,ACTIVE,213.96,345.06,59.975,1491257703,"201051344000469","219011344069620",29.38,13.00,0,335.14,357.98,20.3,17.6,0.141,651346.1,651346.1,33184,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257707,1813355.00
04/03/2017 18:15,2,0.707,ACTIVE,213.06,343.85,60.018,1491257703,"201051344000646","219011344069620",30.04,13.70,0,335.14,358.88,21.5,18.8,0.155,645043.6,645043.6,33086,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257708,1813356.00
04/03/2017 18:15,2,0.611,ACTIVE,212.16,341.75,59.981,1491257703,"274151322000052","219011344069620",29.36,16.70,0,334.84,350.77,18.2,15.6,0.119,917672.6,917672.6,32460,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257709,1813357.00
04/03/2017 18:15,2,0.744,ACTIVE,213.29,344.76,59.981,1491257703,"201051344000585","219011344069620",29.40,14.30,0,335.44,357.98,22.2,19.5,0.150,655792.0,655792.0,33242,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257710,1813358.00
04/03/2017 18:15,2,0.703,ACTIVE,213.06,343.25,59.975,1491257703,"201051344001230","219011344069620",29.64,13.30,0,333.93,357.68,21.1,18.4,0.146,649346.4,649346.4,32963,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257711,1813359.00
04/03/2017 18:15,2,0.703,ACTIVE,213.74,344.76,59.975,1491257703,"201051344000582","219011344069620",29.76,14.30,0,336.04,360.08,21.2,18.6,0.146,639390.5,639390.5,33159,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257712,1813360.00
04/03/2017 18:15,2,0.727,ACTIVE,212.83,343.55,59.981,1491257703,"201051344000955","219011344069620",30.02,14.00,0,334.24,358.58,22.1,19.4,0.150,657514.6,657514.6,33049,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257712,1813361.00
04/03/2017 18:15,2,0.373,ACTIVE,212.61,420.50,59.970,1491257703,"274151322000094","219011344069620",39.78,19.00,0,337.84,437.33,15.1,12.6,0.097,748977.2,748977.2,33800,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257713,1813362.00
04/03/2017 18:15,2,0.697,ACTIVE,214.19,345.36,59.981,1491257703,"201051344000579","219011344069620",29.60,13.30,0,336.04,358.88,20.9,18.3,0.141,668936.5,668936.5,33016,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257714,1813363.00
04/03/2017 18:15,2,0.740,ACTIVE,213.06,343.25,60.007,1491257703,"201051344000890","219011344069620",29.56,14.00,0,335.14,358.58,22.2,19.5,0.155,651320.8,651320.8,33166,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257715,1813364.00
04/03/2017 18:15,2,0.713,ACTIVE,213.29,344.15,60.002,1491257703,"201051344000438","219011344069620",30.14,14.00,0,336.04,359.18,21.8,19.1,0.150,654232.8,654232.8,33139,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257716,1813365.00
04/03/2017 18:15,2,0.744,ACTIVE,213.29,342.05,59.991,1491257703,"201051344000417","219011344069620",19.18,13.30,0,335.74,352.57,14.5,12.1,0.093,621614.2,621614.2,33452,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257717,1813366.00
04/03/2017 18:15,2,0.592,ACTIVE,212.38,342.95,59.970,1491257703,"274151322000083","219011344069620",28.88,16.70,0,335.44,350.47,17.3,14.8,0.115,908537.6,908537.6,32515,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257718,1813367.00
04/03/2017 18:15,2,0.619,ACTIVE,213.06,340.25,59.981,1491257703,"274151322000076","219011344069620",29.88,17.00,0,336.34,351.67,18.8,16.2,0.119,968080.9,968080.9,32623,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257719,1813368.00
04/03/2017 18:15,2,0.666,ACTIVE,213.74,344.76,59.975,1491257703,"201051344000868","219011344069620",29.48,13.70,0,336.04,358.58,20.0,17.3,0.137,650015.6,650015.6,33214,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257720,1813369.00
04/03/2017 18:15,2,0.607,ACTIVE,212.61,339.65,59.981,1491257703,"274151322000095","219011344069620",29.40,16.70,0,335.14,350.47,18.1,15.6,0.115,958862.1,958862.1,32745,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257721,1813370.00
04/03/2017 18:15,2,0.656,ACTIVE,213.74,344.76,60.018,1491257703,"201051344000988","219011344069620",19.06,13.30,0,336.64,355.28,12.7,10.3,0.088,596702.3,596702.3,33252,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257722,1813371.00
04/03/2017 18:15,2,0.721,ACTIVE,212.83,342.95,59.991,1491257703,"201051344001025","219011344069620",29.56,14.00,0,335.14,356.18,21.6,18.9,0.155,653416.6,653416.6,33329,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257723,1813372.00
04/03/2017 18:15,2,0.656,ACTIVE,213.74,343.85,60.023,1491257703,"201051344000458","219011344069620",29.76,15.30,0,336.04,357.68,19.8,17.2,0.141,662279.4,662279.4,32840,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257723,1813373.00
04/03/2017 18:15,2,0.650,ACTIVE,214.41,345.96,59.991,1491257703,"201051344000853","219011344069620",29.74,14.00,0,338.44,359.18,19.6,17.0,0.133,662531.5,662531.5,32685,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257724,1813374.00
04/03/2017 18:15,2,0.689,ACTIVE,213.06,344.15,60.028,1491257703,"201051344000685","219011344069620",29.68,13.70,0,335.14,358.58,20.8,18.1,0.159,654391.0,654391.0,33026,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257725,1813375.00
04/03/2017 18:15,2,0.693,ACTIVE,213.29,344.76,59.986,1491257703,"201051344000917","219011344069620",29.70,14.70,0,333.93,358.28,20.9,18.3,0.150,651054.2,651054.2,33010,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257726,1813376.00
04/03/2017 18:15,2,0.674,ACTIVE,213.06,343.25,59.981,1491257703,"201051344001145","219011344069620",30.30,13.00,0,336.04,358.88,20.7,18.1,0.146,658879.8,658879.8,32859,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257727,1813377.00
04/03/2017 18:15,2,0.703,ACTIVE,213.29,344.15,59.986,1491257703,"201051344000651","219011344069620",29.50,14.30,0,336.04,358.28,21.0,18.4,0.159,647552.9,647552.9,33218,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257728,1813378.00
04/03/2017 18:15,2,0.561,ACTIVE,212.16,342.65,59.986,1491257703,"274151322000088","219011344069620",28.43,16.70,0,334.84,349.86,16.2,13.7,0.093,870485.7,870485.7,32731,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257729,1813379.00
04/03/2017 18:15,2,0.408,ACTIVE,213.29,405.77,60.002,1491257703,"274151322000068","219011344069620",38.11,19.50,0,338.14,436.73,15.8,13.3,0.093,749552.3,749552.3,33725,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257730,1813380.00
04/03/2017 18:15,2,0.715,ACTIVE,212.83,343.25,59.991,1491257703,"201051344001135","219011344069620",29.56,14.30,0,335.14,357.98,21.4,18.7,0.150,643376.0,643376.0,33231,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257731,1813381.00
04/03/2017 18:15,2,0.650,ACTIVE,213.51,344.76,59.991,1491257703,"201051344000594","219011344069620",30.34,13.30,0,334.84,357.98,20.0,17.4,0.137,664043.0,664043.0,33086,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257732,1813382.00
04/03/2017 18:15,2,0.699,ACTIVE,213.29,343.55,60.012,1491257703,"201051344001203","219011344069620",29.78,14.70,0,335.14,358.88,21.1,18.5,0.150,651880.1,651880.1,33288,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257733,1813383.00
04/03/2017 18:15,2,0.572,ACTIVE,212.38,340.55,60.002,1491257703,"274151322000054","219011344069620",28.84,17.50,0,333.03,350.17,16.8,14.2,0.115,888817.6,888817.6,32630,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257734,1813384.00
04/03/2017 18:15,2,0.652,ACTIVE,213.96,344.45,59.975,1491257703,"201051344000867","219011344069620",29.72,14.70,0,335.74,357.38,19.7,17.1,0.133,649083.8,649083.8,33249,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257735,1813385.00
04/03/2017 18:15,2,0.711,ACTIVE,213.06,344.45,59.996,1491257703,"201051344001093","219011344069620",29.72,14.30,0,336.04,357.98,21.4,18.8,0.146,650744.7,650744.7,33105,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257736,1813386.00
04/03/2017 18:15,2,0.623,ACTIVE,213.74,345.36,60.002,1491257703,"201051344000900","219011344069620",29.08,14.30,0,336.34,358.28,18.4,15.8,0.137,670217.8,670217.8,32598,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257737,1813387.00
04/03/2017 18:15,2,0.646,ACTIVE,213.96,345.36,60.002,1491257703,"201051344000648","219011344069620",29.76,13.70,0,337.24,357.98,19.5,16.9,0.137,659851.2,659851.2,32668,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257738,1813388.00
04/03/2017 18:15,2,0.658,ACTIVE,213.74,345.06,59.996,1491257703,"201051344000569","219011344069620",29.64,14.30,0,336.04,358.58,19.8,17.2,0.137,672420.5,672420.5,32576,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257739,1813389.00
04/03/2017 18:15,2,0.654,ACTIVE,213.96,344.15,60.002,1491257703,"201051344000983","219011344069620",29.46,14.30,0,336.34,358.28,19.6,17.0,0.137,663185.2,663185.2,32774,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257740,1813390.00
04/03/2017 18:15,2,0.641,ACTIVE,213.96,344.45,60.007,1491257703,"201051344001158","219011344069620",29.46,13.30,0,336.34,357.68,19.2,16.6,0.137,649090.7,649090.7,33125,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257741,1813391.00
04/03/2017 18:15,2,0.643,ACTIVE,214.41,346.56,60.007,1491257703,"201051344000576","219011344069620",29.34,14.30,0,336.34,359.18,19.1,16.5,0.133,663053.9,663053.9,32649,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257742,1813392.00
04/03/2017 18:15,2,0.584,ACTIVE,212.38,340.25,60.002,1491257703,"274151322000087","219011344069620",27.89,19.50,0,335.44,350.17,16.5,14.0,0.097,860694.2,860694.2,33005,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491257742,1813393.00
04/03/2017 18:30,2,0.486,ACTIVE,214.64,338.74,59.981,1491258603,"201051344000645","219011344069620",28.51,15.00,0,334.84,375.11,14.1,11.7,0.088,662206.5,662206.5,32687,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258605,1813394.00
04/03/2017 18:30,2,0.412,ACTIVE,212.61,335.14,59.975,1491258603,"274151322000085","219011344069620",27.77,16.70,0,331.53,352.57,11.6,9.3,0.066,886230.6,886230.6,32694,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258606,1813395.00
04/03/2017 18:30,2,0.475,ACTIVE,214.87,339.34,59.981,1491258603,"201051344000633","219011344069620",30.20,13.30,0,334.24,376.62,14.6,12.1,0.084,648670.0,648670.0,33222,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258607,1813396.00
04/03/2017 18:30,2,0.510,ACTIVE,214.41,338.14,59.965,1491258603,"201051344000469","219011344069620",28.65,12.70,0,332.73,376.31,14.8,12.3,0.088,651349.7,651349.7,33185,0,0,0,L,1122011218,0,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258607,1813397.00
04/03/2017 18:30,2,0.525,ACTIVE,213.74,338.14,59.922,1491258603,"201051344000646","219011344069620",29.36,13.00,0,331.53,370.30,15.7,13.2,0.093,645047.4,645047.4,33087,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258608,1813398.00
04/03/2017 18:30,2,0.445,ACTIVE,212.38,334.54,59.970,1491258603,"274151322000052","219011344069620",27.85,16.00,0,330.63,353.77,12.6,10.2,0.080,917675.7,917675.7,32461,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258609,1813399.00
04/03/2017 18:30,2,0.545,ACTIVE,214.19,338.44,59.981,1491258603,"201051344000585","219011344069620",29.28,14.00,0,331.53,368.50,16.2,13.7,0.102,655796.0,655796.0,33243,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258610,1813400.00
04/03/2017 18:30,2,0.523,ACTIVE,213.74,337.24,59.975,1491258603,"201051344001230","219011344069620",28.92,13.30,0,330.33,367.30,15.3,12.9,0.093,649350.2,649350.2,32964,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258611,1813401.00
04/03/2017 18:30,2,0.529,ACTIVE,214.41,338.74,59.970,1491258603,"201051344000582","219011344069620",28.69,14.00,0,333.03,374.81,15.4,13.0,0.093,639394.3,639394.3,33160,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258612,1813402.00
04/03/2017 18:30,2,0.541,ACTIVE,213.74,337.84,59.981,1491258603,"201051344000955","219011344069620",29.80,13.70,0,331.23,373.61,16.3,13.8,0.097,657518.7,657518.7,33050,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258613,1813403.00
04/03/2017 18:30,2,0.262,ACTIVE,212.61,402.16,59.970,1491258603,"274151322000094","219011344069620",37.93,18.70,0,332.43,431.02,10.1,7.8,0.057,748979.7,748979.7,33801,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258614,1813404.00
04/03/2017 18:30,2,0.535,ACTIVE,214.19,337.84,59.975,1491258603,"201051344000579","219011344069620",28.33,13.30,0,333.93,379.02,15.4,12.9,0.084,668940.3,668940.3,33017,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258615,1813405.00
04/03/2017 18:30,2,0.543,ACTIVE,213.96,337.54,59.975,1491258603,"201051344000890","219011344069620",29.42,13.70,0,330.93,366.70,16.2,13.7,0.097,651324.9,651324.9,33167,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258616,1813406.00
04/03/2017 18:30,2,0.531,ACTIVE,213.96,337.84,59.991,1491258603,"201051344000438","219011344069620",29.72,13.30,0,333.63,370.60,16.0,13.6,0.097,654236.8,654236.8,33140,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258616,1813407.00
04/03/2017 18:30,2,0.539,ACTIVE,214.19,336.64,59.965,1491258603,"201051344000417","219011344069620",19.48,12.70,0,332.13,366.70,10.6,8.3,0.062,621616.7,621616.7,33453,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258617,1813408.00
04/03/2017 18:30,2,0.422,ACTIVE,212.61,335.74,59.981,1491258603,"274151322000083","219011344069620",27.81,16.00,0,331.23,354.67,11.8,9.5,0.062,908540.6,908540.6,32516,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258618,1813409.00
04/03/2017 18:30,2,0.436,ACTIVE,213.29,336.94,59.975,1491258603,"274151322000076","219011344069620",29.00,16.00,0,331.83,356.18,12.8,10.5,0.088,968084.2,968084.2,32624,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258619,1813410.00
04/03/2017 18:30,2,0.490,ACTIVE,214.19,337.54,59.975,1491258603,"201051344000868","219011344069620",29.12,13.30,0,332.73,380.52,14.5,12.0,0.084,650019.2,650019.2,33215,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258620,1813411.00
04/03/2017 18:30,2,0.420,ACTIVE,212.61,337.24,59.975,1491258603,"274151322000095","219011344069620",28.80,16.30,0,331.23,356.78,12.3,9.9,0.066,958865.1,958865.1,32746,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258621,1813412.00
04/03/2017 18:30,2,0.475,ACTIVE,214.19,338.14,59.970,1491258603,"201051344000988","219011344069620",18.77,13.30,0,332.73,368.20,9.1,6.8,0.057,596704.4,596704.4,33253,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258622,1813413.00
04/03/2017 18:30,2,0.533,ACTIVE,213.96,337.24,59.981,1491258603,"201051344001025","219011344069620",29.16,13.30,0,331.53,365.49,15.8,13.3,0.097,653420.5,653420.5,33330,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258623,1813414.00
04/03/2017 18:30,2,0.492,ACTIVE,214.41,338.14,59.981,1491258603,"201051344000458","219011344069620",28.96,15.00,0,333.03,377.82,14.4,12.0,0.088,662282.9,662282.9,32841,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258624,1813415.00
04/03/2017 18:30,2,0.480,ACTIVE,214.87,339.65,59.986,1491258603,"201051344000853","219011344069620",29.44,13.70,0,334.84,375.11,14.3,11.9,0.088,662535.0,662535.0,32686,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258625,1813416.00
04/03/2017 18:30,2,0.514,ACTIVE,214.41,339.04,59.981,1491258603,"201051344000685","219011344069620",29.14,13.70,0,331.83,370.60,15.2,12.7,0.102,654394.8,654394.8,33027,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258625,1813417.00
04/03/2017 18:30,2,0.531,ACTIVE,214.41,338.44,59.965,1491258603,"201051344000917","219011344069620",28.49,14.30,0,331.23,373.01,15.4,12.9,0.097,651058.0,651058.0,33011,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258626,1813418.00
04/03/2017 18:30,2,0.500,ACTIVE,214.41,338.14,59.944,1491258603,"201051344001145","219011344069620",29.72,12.70,0,333.63,370.90,15.1,12.6,0.097,658883.5,658883.5,32860,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258627,1813419.00
04/03/2017 18:30,2,0.521,ACTIVE,214.41,338.44,59.981,1491258603,"201051344000651","219011344069620",29.38,14.00,0,333.93,371.81,15.6,13.1,0.097,647556.7,647556.7,33219,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258628,1813420.00
04/03/2017 18:30,2,0.391,ACTIVE,212.61,336.04,59.965,1491258603,"274151322000088","219011344069620",27.87,16.30,0,330.63,351.37,11.1,8.7,0.066,870488.4,870488.4,32732,0,0,0,L,1151911521,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258629,1813421.00
04/03/2017 18:30,2,0.277,ACTIVE,213.51,408.18,59.991,1491258603,"274151322000068","219011344069620",38.37,19.00,0,336.94,434.93,10.9,8.6,0.053,749555.0,749555.0,33726,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258630,1813422.00
04/03/2017 18:30,2,0.529,ACTIVE,213.96,336.34,59.981,1491258603,"201051344001135","219011344069620",29.44,14.00,0,330.63,368.20,15.8,13.4,0.093,643379.8,643379.8,33232,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258631,1813423.00
04/03/2017 18:30,2,0.508,ACTIVE,214.19,338.44,59.981,1491258603,"201051344000594","219011344069620",28.53,13.30,0,330.93,381.73,14.7,12.3,0.084,664046.6,664046.6,33087,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258632,1813424.00
04/03/2017 18:30,2,0.523,ACTIVE,214.19,337.54,59.986,1491258603,"201051344001203","219011344069620",29.40,14.30,0,333.33,373.91,15.6,13.1,0.097,651884.0,651884.0,33289,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258633,1813425.00
04/03/2017 18:30,2,0.414,ACTIVE,212.61,335.74,59.981,1491258603,"274151322000054","219011344069620",27.83,16.70,0,330.63,352.57,11.7,9.3,0.066,888820.4,888820.4,32631,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258634,1813426.00
04/03/2017 18:30,2,0.479,ALERT,214.64,336.64,59.933,1491258603,"201051344000867","219011344069620",29.68,14.30,0,297.57,360.69,14.4,12.0,0.080,649087.4,649087.4,33250,0,0,0,L,1122011218,0,122.46,122.91,0002,11,0,0,0,0,0,0,1,1184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258635,1813427.00
04/03/2017 18:30,2,0.529,ACTIVE,214.19,338.74,59.959,1491258603,"201051344001093","219011344069620",29.92,14.30,0,332.73,375.41,16.1,13.6,0.088,650748.7,650748.7,33106,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258636,1813428.00
04/03/2017 18:30,2,0.475,ALERT,214.41,338.14,59.975,1491258603,"201051344000900","219011344069620",25.29,14.00,0,297.87,362.49,12.1,9.8,0.080,670221.0,670221.0,32599,0,0,0,L,1122011218,0,122.46,122.91,0002,11,0,0,0,0,0,0,1,1183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258638,1813429.00
04/03/2017 18:30,2,0.480,ACTIVE,214.87,338.44,59.986,1491258603,"201051344000648","219011344069620",29.78,13.30,0,333.63,374.21,14.5,12.0,0.088,659854.7,659854.7,32669,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258639,1813430.00
04/03/2017 18:30,2,0.494,ALERT,214.19,337.84,59.965,1491258603,"201051344000569","219011344069620",29.34,14.00,0,298.47,361.59,14.7,12.3,0.088,672424.1,672424.1,32577,0,0,0,L,1122011218,0,121.55,123.14,0002,11,0,0,0,0,0,0,1,1182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258641,1813431.00
04/03/2017 18:30,2,0.482,ALERT,214.87,338.74,59.986,1491258603,"201051344000983","219011344069620",29.52,14.00,0,298.17,362.79,14.4,12.0,0.084,663188.7,663188.7,32775,0,0,0,L,1122011218,0,122.46,123.14,0002,13,0,0,0,0,0,0,1,1181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258643,1813432.00
04/03/2017 18:30,2,0.465,ACTIVE,214.64,338.14,60.023,1491258603,"201051344001158","219011344069620",29.68,13.00,0,333.03,375.41,14.0,11.6,0.088,649094.2,649094.2,33126,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258644,1813433.00
04/03/2017 18:30,2,0.492,ACTIVE,215.09,339.34,59.944,1491258603,"201051344000576","219011344069620",28.29,14.00,0,333.93,377.22,14.1,11.7,0.088,663057.4,663057.4,32650,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258645,1813434.00
04/03/2017 18:30,2,0.416,ACTIVE,213.06,335.44,59.975,1491258603,"274151322000087","219011344069620",27.83,18.70,0,331.23,355.58,11.8,9.4,0.062,860697.0,860697.0,33006,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491258646,1813435.00
04/03/2017 18:45,2,0.473,ACTIVE,212.38,333.93,60.023,1491259503,"201051344000645","219011344069620",25.33,14.70,0,330.63,345.66,12.2,9.8,0.071,662209.1,662209.1,32688,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259504,1813436.00
04/03/2017 18:45,2,0.379,ACTIVE,211.48,333.93,60.007,1491259503,"274151322000085","219011344069620",27.81,16.30,0,330.03,340.55,10.6,8.3,0.062,886232.7,886232.7,32695,0,0,0,L,1151911521,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259505,1813437.00
04/03/2017 18:45,2,0.459,ACTIVE,212.38,336.34,60.018,1491259503,"201051344000633","219011344069620",29.48,13.00,0,330.03,347.46,13.8,11.3,0.075,648672.9,648672.9,33223,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259506,1813438.00
04/03/2017 18:45,2,0.480,ACTIVE,212.16,334.54,60.007,1491259503,"201051344000469","219011344069620",27.87,12.30,0,329.13,345.36,13.6,11.2,0.084,651352.6,651352.6,33186,0,0,0,L,1122011218,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259507,1813439.00
04/03/2017 18:45,2,0.500,ACTIVE,212.38,336.04,60.007,1491259503,"201051344000646","219011344069620",28.71,12.70,0,328.82,345.66,14.6,12.1,0.084,645050.5,645050.5,33088,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259508,1813440.00
04/03/2017 18:45,2,0.410,ACTIVE,211.03,336.34,60.007,1491259503,"274151322000052","219011344069620",27.77,15.50,0,328.52,340.85,11.6,9.3,0.071,917678.1,917678.1,32462,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259509,1813441.00
04/03/2017 18:45,2,0.521,ACTIVE,213.06,336.64,60.012,1491259503,"201051344000585","219011344069620",28.07,13.00,0,328.52,345.66,14.8,12.4,0.084,655799.2,655799.2,33244,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259510,1813442.00
04/03/2017 18:45,2,0.500,ACTIVE,212.61,334.84,60.007,1491259503,"201051344001230","219011344069620",27.95,13.00,0,328.52,345.06,14.2,11.7,0.088,649352.9,649352.9,32965,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259510,1813443.00
04/03/2017 18:45,2,0.496,ACTIVE,213.29,336.94,60.007,1491259503,"201051344000582","219011344069620",28.43,13.70,0,328.52,345.06,14.3,11.9,0.084,639397.3,639397.3,33161,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259511,1813444.00
04/03/2017 18:45,2,0.510,ACTIVE,212.38,335.14,60.034,1491259503,"201051344000955","219011344069620",29.44,13.30,0,327.92,345.06,15.2,12.7,0.084,657521.9,657521.9,33051,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259512,1813445.00
04/03/2017 18:45,2,0.240,ACTIVE,211.48,402.77,60.012,1491259503,"274151322000094","219011344069620",37.95,18.00,0,330.63,419.00,9.2,7.0,0.044,748981.4,748981.4,33802,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259513,1813446.00
04/03/2017 18:45,2,0.473,ACTIVE,212.16,334.54,60.007,1491259503,"201051344000579","219011344069620",29.86,13.00,0,328.22,344.76,14.3,11.9,0.075,668943.4,668943.4,33018,0,0,0,L,1122011218,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259514,1813447.00
04/03/2017 18:45,2,0.510,ACTIVE,212.61,335.14,60.023,1491259503,"201051344000890","219011344069620",29.36,13.30,0,328.22,345.96,15.1,12.7,0.088,651328.0,651328.0,33168,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259515,1813448.00
04/03/2017 18:45,2,0.469,ACTIVE,212.83,335.74,60.007,1491259503,"201051344000438","219011344069620",30.71,13.00,0,328.82,345.96,14.6,12.1,0.080,654239.9,654239.9,33141,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259516,1813449.00
04/03/2017 18:45,2,0.512,ACTIVE,213.06,334.54,60.007,1491259503,"201051344000417","219011344069620",19.26,12.70,0,330.03,342.95,10.0,7.7,0.053,621618.6,621618.6,33454,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259517,1813450.00
04/03/2017 18:45,2,0.387,ACTIVE,211.48,334.24,60.002,1491259503,"274151322000083","219011344069620",27.85,15.80,0,329.13,340.85,10.9,8.6,0.066,908542.7,908542.7,32517,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259518,1813451.00
