ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 18:45,2,0.402,ACTIVE,211.93,333.63,60.012,1491259503,"274151322000076","219011344069620",28.96,15.80,0,330.63,341.75,11.8,9.5,0.066,968086.5,968086.5,32625,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259519,1813452.00
04/03/2017 18:45,2,0.469,ACTIVE,212.16,334.24,60.039,1491259503,"201051344000868","219011344069620",28.55,13.00,0,329.43,345.66,13.6,11.2,0.080,650022.0,650022.0,33216,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259520,1813453.00
04/03/2017 18:45,2,0.381,ACTIVE,211.25,334.54,60.012,1491259503,"274151322000095","219011344069620",29.18,15.80,0,329.43,340.55,11.3,9.0,0.062,958867.4,958867.4,32747,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259521,1813454.00
04/03/2017 18:45,2,0.434,ACTIVE,211.93,334.54,60.012,1491259503,"201051344000988","219011344069620",19.04,12.70,0,329.13,344.15,8.4,6.2,0.049,596705.9,596705.9,33254,0,0,0,L,1122011218,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259522,1813455.00
04/03/2017 18:45,2,0.488,ACTIVE,212.61,334.84,60.007,1491259503,"201051344001025","219011344069620",29.60,13.00,0,329.13,345.96,14.7,12.2,0.088,653423.6,653423.6,33331,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259522,1813456.00
04/03/2017 18:45,2,0.467,ACTIVE,212.16,333.93,60.012,1491259503,"201051344000458","219011344069620",28.61,14.70,0,329.13,345.66,13.6,11.2,0.084,662285.8,662285.8,32842,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259523,1813457.00
04/03/2017 18:45,2,0.453,ACTIVE,212.83,335.74,60.044,1491259503,"201051344000853","219011344069620",29.14,13.30,0,330.63,347.46,13.4,11.0,0.080,662537.7,662537.7,32687,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259524,1813458.00
04/03/2017 18:45,2,0.490,ACTIVE,213.06,336.64,60.007,1491259503,"201051344000685","219011344069620",28.55,13.00,0,329.73,346.86,14.2,11.7,0.093,654397.7,654397.7,33028,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259525,1813459.00
04/03/2017 18:45,2,0.484,ACTIVE,213.06,336.34,60.002,1491259503,"201051344000917","219011344069620",29.44,14.00,0,328.22,345.96,14.5,12.0,0.088,651061.0,651061.0,33012,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259526,1813460.00
04/03/2017 18:45,2,0.482,ACTIVE,213.06,335.44,60.007,1491259503,"201051344001145","219011344069620",28.75,12.30,0,330.33,346.56,14.1,11.6,0.084,658886.4,658886.4,32861,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259527,1813461.00
04/03/2017 18:45,2,0.494,ACTIVE,213.06,336.04,60.034,1491259503,"201051344000651","219011344069620",29.04,13.30,0,329.13,345.96,14.5,12.1,0.088,647559.7,647559.7,33220,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259528,1813462.00
04/03/2017 18:45,2,0.363,ACTIVE,211.25,334.24,60.007,1491259503,"274151322000088","219011344069620",27.65,15.80,0,329.13,340.55,10.2,7.9,0.053,870490.3,870490.3,32733,0,0,0,L,1151911521,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259529,1813463.00
04/03/2017 18:45,2,0.264,ACTIVE,212.16,397.66,60.007,1491259503,"274151322000068","219011344069620",37.45,18.70,0,331.53,423.20,10.0,7.7,0.049,749556.9,749556.9,33727,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259530,1813464.00
04/03/2017 18:45,2,0.506,ACTIVE,212.38,334.84,60.002,1491259503,"201051344001135","219011344069620",28.75,13.30,0,329.13,345.06,14.7,12.3,0.088,643382.9,643382.9,33233,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259531,1813465.00
04/03/2017 18:45,2,0.473,ACTIVE,211.93,333.93,59.996,1491259503,"201051344000594","219011344069620",29.04,12.70,0,328.52,345.66,13.9,11.5,0.088,664049.5,664049.5,33088,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259532,1813466.00
04/03/2017 18:45,2,0.531,ACTIVE,212.83,335.44,60.007,1491259503,"201051344001203","219011344069620",25.07,14.00,0,330.03,347.16,13.5,11.1,0.080,651886.9,651886.9,33290,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259533,1813467.00
04/03/2017 18:45,2,0.373,ACTIVE,211.25,331.83,60.002,1491259503,"274151322000054","219011344069620",28.49,16.00,0,328.52,340.55,10.8,8.5,0.053,888822.5,888822.5,32632,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259533,1813468.00
04/03/2017 18:45,2,0.473,ACTIVE,212.38,333.63,59.986,1491259503,"201051344000867","219011344069620",28.31,14.00,0,329.13,345.96,13.6,11.2,0.080,649090.2,649090.2,33252,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259534,1813469.00
04/03/2017 18:45,2,0.502,ACTIVE,212.83,337.54,60.023,1491259503,"201051344001093","219011344069620",29.80,13.70,0,328.82,346.26,15.2,12.7,0.084,650751.8,650751.8,33107,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259535,1813470.00
04/03/2017 18:45,2,0.447,ACTIVE,211.93,334.54,60.034,1491259503,"201051344000900","219011344069620",23.52,13.30,0,329.13,345.96,10.7,8.4,0.066,670223.1,670223.1,32601,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259536,1813471.00
04/03/2017 18:45,2,0.475,ACTIVE,212.16,334.24,60.028,1491259503,"201051344000648","219011344069620",28.49,13.00,0,329.73,345.66,13.7,11.3,0.080,659857.5,659857.5,32670,0,0,0,L,1122011218,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259537,1813472.00
04/03/2017 18:45,2,0.496,ACTIVE,212.16,334.24,60.007,1491259503,"201051344000569","219011344069620",24.37,13.30,0,328.82,345.96,12.3,9.9,0.075,672426.7,672426.7,32579,0,0,0,L,1122011218,0,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259538,1813473.00
04/03/2017 18:45,2,0.467,ACTIVE,212.16,334.24,60.012,1491259503,"201051344000983","219011344069620",28.98,13.70,0,329.43,346.56,13.7,11.3,0.080,663191.5,663191.5,32777,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259539,1813474.00
04/03/2017 18:45,2,0.445,ACTIVE,212.38,334.24,59.996,1491259503,"201051344001158","219011344069620",29.48,12.70,0,329.13,345.36,13.3,10.9,0.080,649096.9,649096.9,33127,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259540,1813475.00
04/03/2017 18:45,2,0.490,ACTIVE,212.61,334.84,60.007,1491259503,"201051344000576","219011344069620",22.92,13.70,0,330.03,346.86,11.4,9.1,0.066,663059.6,663059.6,32651,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259541,1813476.00
04/03/2017 18:45,2,0.391,ACTIVE,211.48,334.54,60.012,1491259503,"274151322000087","219011344069620",27.69,18.00,0,329.43,340.55,11.0,8.7,0.049,860699.1,860699.1,33007,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491259542,1813477.00
04/03/2017 19:00,2,0.467,ACTIVE,212.83,334.84,59.996,1491260403,"201051344000645","219011344069620",28.55,14.30,0,327.32,342.65,13.5,11.1,0.084,662211.9,662211.9,32689,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260405,1813478.00
04/03/2017 19:00,2,0.385,ACTIVE,211.48,334.24,59.986,1491260403,"274151322000085","219011344069620",28.39,16.00,0,329.13,339.34,11.1,8.7,0.062,886234.9,886234.9,32696,0,0,0,L,1151911521,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260406,1813479.00
04/03/2017 19:00,2,0.480,ACTIVE,212.83,336.94,60.002,1491260403,"201051344000633","219011344069620",29.00,12.70,0,326.72,345.06,14.1,11.7,0.080,648675.8,648675.8,33224,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260407,1813480.00
04/03/2017 19:00,2,0.482,ACTIVE,212.38,335.14,59.981,1491260403,"201051344000469","219011344069620",29.00,12.00,0,325.52,342.05,14.2,11.8,0.080,651355.5,651355.5,33187,0,0,0,L,1122011218,0,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260407,1813481.00
04/03/2017 19:00,2,0.504,ACTIVE,212.38,335.44,59.991,1491260403,"201051344000646","219011344069620",29.62,12.70,0,328.52,344.76,15.1,12.7,0.093,645053.6,645053.6,33089,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260408,1813482.00
04/03/2017 19:00,2,0.428,ACTIVE,211.25,334.54,60.034,1491260403,"274151322000052","219011344069620",27.77,15.30,0,328.52,339.95,12.1,9.7,0.071,917680.5,917680.5,32463,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260409,1813483.00
04/03/2017 19:00,2,0.514,ACTIVE,212.83,336.34,60.002,1491260403,"201051344000585","219011344069620",29.86,13.00,0,327.02,343.85,15.5,13.1,0.093,655802.5,655802.5,33245,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260410,1813484.00
04/03/2017 19:00,2,0.500,ACTIVE,212.61,334.84,59.965,1491260403,"201051344001230","219011344069620",29.26,12.70,0,327.62,343.55,14.8,12.4,0.088,649355.9,649355.9,32966,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260411,1813485.00
04/03/2017 19:00,2,0.506,ACTIVE,213.29,335.44,60.002,1491260403,"201051344000582","219011344069620",29.02,13.30,0,327.92,343.55,14.9,12.4,0.084,639400.4,639400.4,33162,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260412,1813486.00
04/03/2017 19:00,2,0.531,ACTIVE,212.38,335.14,59.991,1491260403,"201051344000955","219011344069620",29.30,13.00,0,327.62,343.55,15.8,13.3,0.097,657525.2,657525.2,33052,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260413,1813487.00
04/03/2017 19:00,2,0.250,ACTIVE,211.48,400.36,59.986,1491260403,"274151322000094","219011344069620",37.77,18.00,0,330.03,419.60,9.6,7.3,0.053,748983.3,748983.3,33803,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260414,1813488.00
04/03/2017 19:00,2,0.502,ACTIVE,212.38,335.44,59.991,1491260403,"201051344000579","219011344069620",29.06,12.70,0,327.92,343.85,14.8,12.3,0.080,668946.4,668946.4,33019,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260415,1813489.00
04/03/2017 19:00,2,0.527,ACTIVE,212.61,335.14,59.991,1491260403,"201051344000890","219011344069620",29.16,13.00,0,327.92,343.55,15.6,13.2,0.093,651331.3,651331.3,33169,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260416,1813490.00
04/03/2017 19:00,2,0.506,ACTIVE,212.83,335.74,59.996,1491260403,"201051344000438","219011344069620",29.98,12.70,0,328.22,344.45,15.4,13.0,0.088,654243.1,654243.1,33142,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260416,1813491.00
04/03/2017 19:00,2,0.529,ACTIVE,212.83,335.14,59.965,1491260403,"201051344000417","219011344069620",19.18,12.30,0,327.92,340.55,10.3,8.0,0.062,621620.6,621620.6,33455,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260417,1813492.00
04/03/2017 19:00,2,0.400,ACTIVE,211.48,333.63,59.996,1491260403,"274151322000083","219011344069620",27.87,15.50,0,328.82,339.95,11.3,9.0,0.071,908545.0,908545.0,32518,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260418,1813493.00
04/03/2017 19:00,2,0.416,ACTIVE,211.93,334.54,59.981,1491260403,"274151322000076","219011344069620",29.06,15.30,0,329.73,340.25,12.2,9.9,0.075,968089.0,968089.0,32626,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260419,1813494.00
04/03/2017 19:00,2,0.469,ACTIVE,212.38,335.44,59.991,1491260403,"201051344000868","219011344069620",29.16,12.70,0,326.42,341.45,13.9,11.5,0.084,650024.8,650024.8,33217,0,0,0,L,1122011218,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260420,1813495.00
04/03/2017 19:00,2,0.396,ACTIVE,211.25,334.54,60.012,1491260403,"274151322000095","219011344069620",29.12,15.50,0,329.13,339.04,11.7,9.4,0.066,958869.7,958869.7,32748,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260421,1813496.00
04/03/2017 19:00,2,0.451,ACTIVE,212.16,335.74,59.986,1491260403,"201051344000988","219011344069620",18.87,12.30,0,326.42,341.45,8.7,6.4,0.057,596707.5,596707.5,33255,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260422,1813497.00
04/03/2017 19:00,2,0.494,ACTIVE,212.61,334.54,60.034,1491260403,"201051344001025","219011344069620",29.94,12.70,0,328.52,343.55,15.0,12.6,0.088,653426.7,653426.7,33332,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260423,1813498.00
04/03/2017 19:00,2,0.461,ACTIVE,212.16,334.54,60.002,1491260403,"201051344000458","219011344069620",29.64,14.30,0,327.02,342.05,13.9,11.5,0.084,662288.6,662288.6,32843,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260424,1813499.00
04/03/2017 19:00,2,0.465,ACTIVE,212.83,336.64,59.949,1491260403,"201051344000853","219011344069620",28.98,12.70,0,328.22,343.55,13.7,11.3,0.084,662540.6,662540.6,32688,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260425,1813500.00
04/03/2017 19:00,2,0.514,ACTIVE,213.06,336.34,59.996,1491260403,"201051344000685","219011344069620",27.04,12.70,0,328.52,344.76,14.1,11.7,0.097,654400.7,654400.7,33029,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260426,1813501.00
04/03/2017 19:00,2,0.496,ACTIVE,212.83,336.34,59.991,1491260403,"201051344000917","219011344069620",29.30,13.70,0,327.62,343.85,14.7,12.3,0.093,651064.1,651064.1,33013,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260426,1813502.00
04/03/2017 19:00,2,0.482,ACTIVE,212.83,335.74,59.991,1491260403,"201051344001145","219011344069620",29.30,12.00,0,327.62,345.36,14.3,11.9,0.097,658889.3,658889.3,32862,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260427,1813503.00
04/03/2017 19:00,2,0.508,ACTIVE,212.61,335.74,59.996,1491260403,"201051344000651","219011344069620",28.94,13.00,0,328.52,343.85,14.9,12.4,0.093,647562.8,647562.8,33221,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260428,1813504.00
04/03/2017 19:00,2,0.369,ACTIVE,210.80,332.73,59.975,1491260403,"274151322000088","219011344069620",27.71,15.50,0,328.82,338.44,10.4,8.1,0.053,870492.4,870492.4,32734,0,0,0,L,1151911521,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260429,1813505.00
04/03/2017 19:00,2,0.268,ACTIVE,212.16,403.67,59.996,1491260403,"274151322000068","219011344069620",38.05,18.30,0,331.53,423.81,10.3,8.0,0.053,749558.9,749558.9,33728,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260430,1813506.00
04/03/2017 19:00,2,0.508,ACTIVE,212.38,334.54,59.991,1491260403,"201051344001135","219011344069620",29.06,13.00,0,327.92,342.65,15.0,12.5,0.093,643386.0,643386.0,33234,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260431,1813507.00
04/03/2017 19:00,2,0.479,ACTIVE,211.93,335.14,59.986,1491260403,"201051344000594","219011344069620",28.88,12.70,0,325.52,342.35,14.1,11.6,0.084,664052.4,664052.4,33089,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260432,1813508.00
04/03/2017 19:00,2,0.508,ACTIVE,212.83,335.44,59.986,1491260403,"201051344001203","219011344069620",28.96,13.30,0,328.52,346.26,14.9,12.5,0.097,651890.0,651890.0,33291,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260433,1813509.00
04/03/2017 19:00,2,0.389,ACTIVE,211.03,331.23,59.986,1491260403,"274151322000054","219011344069620",27.79,15.80,0,328.22,338.74,11.0,8.7,0.057,888824.7,888824.7,32633,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260434,1813510.00
04/03/2017 19:00,2,0.477,ACTIVE,212.38,334.24,60.007,1491260403,"201051344000867","219011344069620",28.49,13.70,0,326.42,341.75,13.8,11.4,0.080,649093.0,649093.0,33253,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260435,1813511.00
04/03/2017 19:00,2,0.512,ACTIVE,212.61,335.44,59.970,1491260403,"201051344001093","219011344069620",29.54,13.30,0,327.62,344.45,15.3,12.9,0.088,650755.0,650755.0,33108,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260436,1813512.00
04/03/2017 19:00,2,0.451,ACTIVE,212.16,335.44,59.991,1491260403,"201051344000900","219011344069620",23.54,13.00,0,327.32,341.15,10.8,8.5,0.066,670225.2,670225.2,32602,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260437,1813513.00
04/03/2017 19:00,2,0.486,ACTIVE,212.38,334.54,59.996,1491260403,"201051344000648","219011344069620",27.53,12.70,0,327.32,342.95,13.6,11.2,0.080,659860.4,659860.4,32671,0,0,0,L,1122011218,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260438,1813514.00
04/03/2017 19:00,2,0.469,ACTIVE,212.38,334.84,60.007,1491260403,"201051344000569","219011344069620",29.30,13.00,0,327.32,343.25,13.9,11.5,0.080,672429.6,672429.6,32580,0,0,0,L,1122011218,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260439,1813515.00
04/03/2017 19:00,2,0.469,ACTIVE,212.38,334.24,59.996,1491260403,"201051344000983","219011344069620",28.84,13.30,0,327.32,341.75,13.7,11.3,0.084,663194.4,663194.4,32778,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260440,1813516.00
04/03/2017 19:00,2,0.463,ACTIVE,212.16,334.84,60.007,1491260403,"201051344001158","219011344069620",28.31,12.30,0,326.72,342.35,13.3,10.9,0.084,649099.6,649099.6,33128,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260441,1813517.00
04/03/2017 19:00,2,0.494,ACTIVE,212.83,335.74,59.996,1491260403,"201051344000576","219011344069620",22.90,13.00,0,327.92,341.75,11.5,9.1,0.071,663062.0,663062.0,32652,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260442,1813518.00
04/03/2017 19:00,2,0.391,ACTIVE,211.70,333.03,59.996,1491260403,"274151322000087","219011344069620",27.79,17.80,0,329.13,339.04,11.0,8.7,0.057,860701.4,860701.4,33008,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491260443,1813519.00
04/03/2017 19:15,2,0.324,ACTIVE,212.16,333.33,59.975,1491261303,"201051344000645","219011344069620",27.63,13.70,0,318.91,342.95,9.1,6.9,0.044,662213.9,662213.9,32690,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261304,1813520.00
04/03/2017 19:15,2,0.248,ACTIVE,211.48,332.73,59.933,1491261303,"274151322000085","219011344069620",27.53,15.50,0,318.00,338.74,6.9,4.8,0.031,886236.5,886236.5,32697,0,0,0,L,1151911521,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261305,1813521.00
04/03/2017 19:15,2,0.332,ACTIVE,212.61,335.44,59.981,1491261303,"201051344000633","219011344069620",28.82,12.30,0,317.10,345.06,9.7,7.5,0.053,648678.0,648678.0,33225,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261306,1813522.00
04/03/2017 19:15,2,0.346,ACTIVE,211.93,333.33,59.975,1491261303,"201051344000469","219011344069620",28.11,11.30,0,318.30,342.65,9.9,7.6,0.049,651357.7,651357.7,33188,0,0,0,L,1122011218,0,120.42,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261307,1813523.00
04/03/2017 19:15,2,0.354,ACTIVE,212.16,333.93,59.970,1491261303,"201051344000646","219011344069620",28.33,12.00,0,317.70,343.25,10.2,7.9,0.044,645056.0,645056.0,33090,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261308,1813524.00
04/03/2017 19:15,2,0.275,ACTIVE,211.25,333.63,59.959,1491261303,"274151322000052","219011344069620",27.55,15.00,0,317.40,339.34,7.7,5.5,0.035,917682.2,917682.2,32464,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261309,1813525.00
04/03/2017 19:15,2,0.361,ACTIVE,212.61,333.93,59.981,1491261303,"201051344000585","219011344069620",28.92,12.70,0,318.30,344.76,10.6,8.3,0.053,655805.0,655805.0,33246,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261310,1813526.00
04/03/2017 19:15,2,0.344,ACTIVE,212.16,332.73,59.970,1491261303,"201051344001230","219011344069620",28.27,12.30,0,317.70,342.65,9.9,7.6,0.049,649358.2,649358.2,32967,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261311,1813527.00
04/03/2017 19:15,2,0.348,ACTIVE,212.83,334.24,59.933,1491261303,"201051344000582","219011344069620",28.67,12.70,0,318.30,344.15,10.2,7.9,0.049,639402.7,639402.7,33163,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261312,1813528.00
04/03/2017 19:15,2,0.373,ACTIVE,211.93,333.03,59.970,1491261303,"201051344000955","219011344069620",27.89,12.70,0,317.10,342.95,10.6,8.3,0.049,657527.7,657527.7,33053,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261312,1813529.00
04/03/2017 19:15,2,0.156,ACTIVE,211.48,352.27,59.965,1491261303,"274151322000094","219011344069620",32.76,17.00,0,330.33,414.79,5.2,3.1,0.022,748984.5,748984.5,33804,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261313,1813530.00
04/03/2017 19:15,2,0.346,ACTIVE,211.93,334.24,59.975,1491261303,"201051344000579","219011344069620",29.48,12.00,0,318.91,342.95,10.3,8.0,0.044,668948.8,668948.8,33020,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261314,1813531.00
04/03/2017 19:15,2,0.375,ACTIVE,212.16,332.73,59.975,1491261303,"201051344000890","219011344069620",28.45,12.70,0,318.00,343.25,10.8,8.5,0.053,651333.8,651333.8,33170,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261315,1813532.00
04/03/2017 19:15,2,0.361,ACTIVE,212.38,333.63,59.965,1491261303,"201051344000438","219011344069620",28.94,12.30,0,319.21,344.76,10.6,8.3,0.049,654245.6,654245.6,33143,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261316,1813533.00
04/03/2017 19:15,2,0.404,ACTIVE,212.61,332.43,59.970,1491261303,"201051344000417","219011344069620",18.57,12.00,0,318.00,340.85,7.7,5.5,0.027,621622.2,621622.2,33456,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261317,1813534.00
04/03/2017 19:15,2,0.248,ACTIVE,211.48,332.73,59.965,1491261303,"274151322000083","219011344069620",27.73,15.30,0,317.70,339.04,7.0,4.8,0.035,908546.5,908546.5,32519,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261318,1813535.00
04/03/2017 19:15,2,0.268,ACTIVE,211.93,332.73,59.933,1491261303,"274151322000076","219011344069620",27.75,15.00,0,318.91,339.65,7.5,5.4,0.040,968090.7,968090.7,32627,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261319,1813536.00
04/03/2017 19:15,2,0.328,ACTIVE,211.93,332.73,59.970,1491261303,"201051344000868","219011344069620",28.37,12.30,0,318.91,342.35,9.4,7.2,0.044,650027.0,650027.0,33218,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261320,1813537.00
04/03/2017 19:15,2,0.254,ACTIVE,211.48,331.53,59.965,1491261303,"274151322000095","219011344069620",27.85,15.30,0,317.40,340.55,7.2,5.0,0.031,958871.4,958871.4,32749,0,0,0,L,1151911521,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261321,1813538.00
04/03/2017 19:15,2,0.324,ACTIVE,211.93,333.93,59.981,1491261303,"201051344000988","219011344069620",18.17,12.00,0,317.10,341.45,6.0,3.9,0.027,596708.7,596708.7,33256,0,0,0,L,1122011218,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261322,1813539.00
04/03/2017 19:15,2,0.350,ACTIVE,212.38,332.73,59.954,1491261303,"201051344001025","219011344069620",28.80,12.30,0,318.61,342.65,10.3,8.0,0.049,653429.1,653429.1,33333,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261323,1813540.00
04/03/2017 19:15,2,0.328,ACTIVE,211.93,333.03,59.981,1491261303,"201051344000458","219011344069620",28.69,13.70,0,318.61,341.45,9.6,7.3,0.049,662290.8,662290.8,32844,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261324,1813541.00
04/03/2017 19:15,2,0.322,ACTIVE,212.61,334.54,59.933,1491261303,"201051344000853","219011344069620",28.53,12.30,0,319.81,344.15,9.3,7.1,0.040,662542.7,662542.7,32689,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261324,1813542.00
04/03/2017 19:15,2,0.330,ACTIVE,212.83,335.14,59.959,1491261303,"201051344000685","219011344069620",28.77,12.30,0,318.91,344.45,9.6,7.4,0.049,654402.8,654402.8,33030,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261325,1813543.00
04/03/2017 19:15,2,0.342,ACTIVE,212.38,333.33,59.970,1491261303,"201051344000917","219011344069620",28.51,13.30,0,317.10,344.15,9.9,7.6,0.053,651066.4,651066.4,33014,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261326,1813544.00
04/03/2017 19:15,2,0.330,ACTIVE,212.61,333.63,59.959,1491261303,"201051344001145","219011344069620",28.63,11.70,0,318.91,344.15,9.6,7.3,0.049,658891.6,658891.6,32863,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261327,1813545.00
04/03/2017 19:15,2,0.355,ACTIVE,212.61,333.93,59.944,1491261303,"201051344000651","219011344069620",27.79,12.70,0,318.30,344.76,10.1,7.8,0.049,647565.2,647565.2,33222,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261328,1813546.00
04/03/2017 19:15,2,0.230,ACTIVE,211.25,333.03,59.959,1491261303,"274151322000088","219011344069620",26.82,15.00,0,318.30,338.14,6.3,4.1,0.018,870493.8,870493.8,32735,0,0,0,L,1151911521,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261329,1813547.00
04/03/2017 19:15,2,0.174,ACTIVE,211.70,360.38,59.959,1491261303,"274151322000068","219011344069620",33.70,17.50,0,330.93,420.20,5.9,3.8,0.018,749560.3,749560.3,33729,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261330,1813548.00
04/03/2017 19:15,2,0.354,ACTIVE,211.93,331.83,59.959,1491261303,"201051344001135","219011344069620",28.82,12.70,0,317.70,342.35,10.3,8.0,0.049,643388.4,643388.4,33235,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261331,1813549.00
04/03/2017 19:15,2,0.332,ACTIVE,211.48,333.03,59.965,1491261303,"201051344000594","219011344069620",28.49,12.30,0,317.70,341.75,9.6,7.4,0.040,664054.6,664054.6,33090,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261332,1813550.00
04/03/2017 19:15,2,0.348,ACTIVE,212.38,332.73,59.959,1491261303,"201051344001203","219011344069620",28.63,13.00,0,318.30,344.76,10.1,7.8,0.049,651892.4,651892.4,33292,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261332,1813551.00
04/03/2017 19:15,2,0.244,ACTIVE,211.48,333.03,59.922,1491261303,"274151322000054","219011344069620",27.61,15.50,0,317.40,338.44,6.8,4.7,0.035,888826.3,888826.3,32634,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261333,1813552.00
04/03/2017 19:15,2,0.328,ACTIVE,212.38,332.73,59.949,1491261303,"201051344000867","219011344069620",28.63,13.30,0,318.30,342.35,9.6,7.3,0.040,649095.2,649095.2,33254,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261334,1813553.00
04/03/2017 19:15,2,0.373,ACTIVE,212.38,333.63,59.944,1491261303,"201051344001093","219011344069620",28.59,13.00,0,318.00,343.55,10.8,8.5,0.049,650757.5,650757.5,33109,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261335,1813554.00
04/03/2017 19:15,2,0.275,ACTIVE,212.16,334.24,59.959,1491261303,"201051344000900","219011344069620",28.45,12.70,0,318.61,342.35,7.9,5.7,0.044,670226.9,670226.9,32603,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261336,1813555.00
04/03/2017 19:15,2,0.326,ACTIVE,212.38,333.93,59.970,1491261303,"201051344000648","219011344069620",28.65,12.00,0,318.91,343.85,9.5,7.2,0.044,659862.5,659862.5,32672,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261337,1813556.00
04/03/2017 19:15,2,0.328,ACTIVE,212.16,333.63,59.986,1491261303,"201051344000569","219011344069620",28.78,12.70,0,318.30,342.65,9.6,7.3,0.044,672431.8,672431.8,32581,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261338,1813557.00
04/03/2017 19:15,2,0.328,ACTIVE,212.38,333.33,59.959,1491261303,"201051344000983","219011344069620",28.71,12.70,0,318.00,341.75,9.5,7.3,0.049,663196.5,663196.5,32779,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261339,1813558.00
04/03/2017 19:15,2,0.311,ACTIVE,212.38,333.63,59.954,1491261303,"201051344001158","219011344069620",28.55,11.70,0,318.30,342.65,9.0,6.8,0.049,649101.7,649101.7,33129,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261340,1813559.00
04/03/2017 19:15,2,0.314,ACTIVE,212.61,335.14,59.954,1491261303,"201051344000576","219011344069620",28.96,12.70,0,319.21,342.35,9.2,7.0,0.040,663064.0,663064.0,32653,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261341,1813560.00
04/03/2017 19:15,2,0.248,ACTIVE,211.70,333.03,59.949,1491261303,"274151322000087","219011344069620",27.43,17.50,0,318.00,339.65,6.9,4.8,0.031,860702.9,860702.9,33009,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491261342,1813561.00
04/03/2017 19:30,2,0.283,ACTIVE,212.16,335.74,59.975,1491262203,"201051344000645","219011344069620",28.37,13.70,0,327.02,340.85,8.2,6.0,0.035,662215.7,662215.7,32691,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262204,1813562.00
04/03/2017 19:30,2,0.221,ACTIVE,211.25,334.54,59.965,1491262203,"274151322000085","219011344069620",27.08,15.30,0,328.52,339.65,6.0,3.9,0.022,886237.7,886237.7,32698,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262205,1813563.00
04/03/2017 19:30,2,0.301,ACTIVE,212.38,337.54,59.965,1491262203,"201051344000633","219011344069620",28.88,12.30,0,327.62,342.35,8.8,6.6,0.040,648679.9,648679.9,33226,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262206,1813564.00
04/03/2017 19:30,2,0.312,ACTIVE,211.70,335.74,60.012,1491262203,"201051344000469","219011344069620",28.33,11.30,0,325.82,340.55,8.9,6.7,0.035,651359.7,651359.7,33189,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262207,1813565.00
04/03/2017 19:30,2,0.318,ACTIVE,211.25,335.44,59.975,1491262203,"201051344000646","219011344069620",28.43,12.00,0,325.82,341.45,9.2,6.9,0.035,645058.0,645058.0,33091,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262208,1813566.00
04/03/2017 19:30,2,0.236,ACTIVE,210.80,335.14,59.959,1491262203,"274151322000052","219011344069620",28.15,14.70,0,327.62,339.65,6.8,4.6,0.031,917683.6,917683.6,32465,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262209,1813567.00
04/03/2017 19:30,2,0.328,ACTIVE,211.70,336.04,59.959,1491262203,"201051344000585","219011344069620",28.78,12.30,0,326.42,341.15,9.6,7.3,0.031,655807.1,655807.1,33247,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262210,1813568.00
04/03/2017 19:30,2,0.311,ACTIVE,211.25,334.54,59.965,1491262203,"201051344001230","219011344069620",28.39,12.00,0,325.82,340.55,9.0,6.7,0.040,649360.2,649360.2,32968,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262210,1813569.00
04/03/2017 19:30,2,0.324,ACTIVE,212.16,335.74,59.970,1491262203,"201051344000582","219011344069620",27.55,12.70,0,328.22,341.15,9.1,6.8,0.035,639404.7,639404.7,33164,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262211,1813570.00
04/03/2017 19:30,2,0.334,ACTIVE,211.25,334.84,59.981,1491262203,"201051344000955","219011344069620",28.63,12.30,0,326.12,340.55,9.7,7.5,0.035,657529.9,657529.9,33054,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262212,1813571.00
04/03/2017 19:30,2,0.137,ACTIVE,211.03,334.84,59.965,1491262203,"274151322000094","219011344069620",30.69,16.30,0,330.93,378.12,4.2,2.2,0.022,748985.3,748985.3,33805,0,0,0,L,1151911521,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262213,1813572.00
04/03/2017 19:30,2,0.328,ACTIVE,211.70,335.74,59.965,1491262203,"201051344000579","219011344069620",28.57,12.00,0,328.22,340.25,9.5,7.3,0.040,668950.9,668950.9,33021,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262214,1813573.00
04/03/2017 19:30,2,0.334,ACTIVE,211.25,335.14,59.970,1491262203,"201051344000890","219011344069620",28.65,12.70,0,326.72,341.15,9.7,7.5,0.035,651336.0,651336.0,33171,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262215,1813574.00
04/03/2017 19:30,2,0.324,ACTIVE,211.48,336.04,59.981,1491262203,"201051344000438","219011344069620",28.61,12.00,0,327.32,341.15,9.4,7.2,0.035,654247.7,654247.7,33144,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262216,1813575.00
04/03/2017 19:30,2,0.377,ACTIVE,211.48,335.14,59.944,1491262203,"201051344000417","219011344069620",17.89,11.70,0,326.72,339.95,6.9,4.7,0.018,621623.6,621623.6,33457,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262217,1813576.00
04/03/2017 19:30,2,0.219,ACTIVE,211.25,334.24,59.944,1491262203,"274151322000083","219011344069620",27.31,15.00,0,329.13,339.95,6.0,3.9,0.018,908547.8,908547.8,32520,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262218,1813577.00
04/03/2017 19:30,2,0.236,ACTIVE,211.70,336.34,59.959,1491262203,"274151322000076","219011344069620",27.37,14.70,0,329.73,340.55,6.6,4.4,0.035,968092.1,968092.1,32628,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262219,1813578.00
04/03/2017 19:30,2,0.295,ACTIVE,211.48,335.14,59.959,1491262203,"201051344000868","219011344069620",28.35,12.00,0,327.02,340.55,8.5,6.3,0.031,650028.8,650028.8,33219,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262220,1813579.00
04/03/2017 19:30,2,0.223,ACTIVE,211.03,334.24,59.959,1491262203,"274151322000095","219011344069620",27.15,15.00,0,328.82,339.04,6.2,4.0,0.022,958872.7,958872.7,32750,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262221,1813580.00
04/03/2017 19:30,2,0.281,ACTIVE,211.48,336.34,59.944,1491262203,"201051344000988","219011344069620",18.37,12.00,0,325.22,341.15,5.2,3.1,0.018,596709.6,596709.6,33257,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262221,1813581.00
04/03/2017 19:30,2,0.307,ACTIVE,211.25,334.24,59.965,1491262203,"201051344001025","219011344069620",29.24,12.00,0,327.02,341.45,9.1,6.9,0.031,653431.1,653431.1,33334,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262222,1813582.00
04/03/2017 19:30,2,0.301,ACTIVE,211.48,335.44,60.002,1491262203,"201051344000458","219011344069620",28.45,13.70,0,327.02,340.25,8.7,6.5,0.035,662292.7,662292.7,32845,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262223,1813583.00
04/03/2017 19:30,2,0.295,ACTIVE,212.16,335.74,60.007,1491262203,"201051344000853","219011344069620",27.97,12.30,0,328.82,341.75,8.4,6.2,0.040,662544.5,662544.5,32690,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262224,1813584.00
04/03/2017 19:30,2,0.293,ACTIVE,211.48,336.04,59.975,1491262203,"201051344000685","219011344069620",28.75,12.30,0,327.32,341.75,8.6,6.4,0.040,654404.7,654404.7,33031,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262225,1813585.00
04/03/2017 19:30,2,0.305,ACTIVE,211.48,335.74,59.970,1491262203,"201051344000917","219011344069620",28.47,13.00,0,326.72,341.75,8.8,6.6,0.040,651068.4,651068.4,33015,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262226,1813586.00
04/03/2017 19:30,2,0.291,ACTIVE,211.70,335.74,59.970,1491262203,"201051344001145","219011344069620",28.77,11.70,0,328.22,341.75,8.5,6.3,0.035,658893.5,658893.5,32864,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262227,1813587.00
04/03/2017 19:30,2,0.322,ACTIVE,211.48,335.74,59.996,1491262203,"201051344000651","219011344069620",26.86,12.30,0,327.32,341.15,8.8,6.6,0.035,647567.2,647567.2,33223,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262228,1813588.00
04/03/2017 19:30,2,0.201,ACTIVE,210.80,334.84,59.965,1491262203,"274151322000088","219011344069620",26.10,14.70,0,327.92,339.04,5.3,3.2,0.027,870494.8,870494.8,32736,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262229,1813589.00
04/03/2017 19:30,2,0.152,ACTIVE,211.93,335.74,59.970,1491262203,"274151322000068","219011344069620",30.97,17.00,0,333.63,389.24,4.8,2.7,0.022,749561.3,749561.3,33730,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262230,1813590.00
04/03/2017 19:30,2,0.318,ACTIVE,211.25,334.24,59.970,1491262203,"201051344001135","219011344069620",28.49,12.30,0,326.72,340.25,9.2,6.9,0.035,643390.5,643390.5,33236,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262230,1813591.00
04/03/2017 19:30,2,0.299,ACTIVE,211.25,334.54,59.970,1491262203,"201051344000594","219011344069620",28.41,12.00,0,326.42,340.25,8.7,6.4,0.027,664056.5,664056.5,33091,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262231,1813592.00
04/03/2017 19:30,2,0.312,ACTIVE,211.48,335.14,59.959,1491262203,"201051344001203","219011344069620",28.33,12.70,0,327.62,342.35,9.0,6.8,0.040,651894.4,651894.4,33293,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262232,1813593.00
04/03/2017 19:30,2,0.213,ACTIVE,210.57,335.14,59.970,1491262203,"274151322000054","219011344069620",26.92,15.30,0,328.22,339.34,5.8,3.7,0.027,888827.5,888827.5,32635,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262233,1813594.00
