ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 19:30,2,0.293,ACTIVE,211.93,334.54,59.975,1491262203,"201051344000867","219011344069620",28.77,13.30,0,327.32,339.95,8.6,6.3,0.031,649097.1,649097.1,33255,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262234,1813595.00
04/03/2017 19:30,2,0.334,ACTIVE,211.48,335.44,59.981,1491262203,"201051344001093","219011344069620",28.43,12.70,0,327.32,341.45,9.7,7.4,0.035,650759.7,650759.7,33110,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262235,1813596.00
04/03/2017 19:30,2,0.242,ACTIVE,211.48,335.74,59.975,1491262203,"201051344000900","219011344069620",28.33,12.30,0,327.62,340.25,7.0,4.8,0.031,670228.4,670228.4,32604,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262236,1813597.00
04/03/2017 19:30,2,0.293,ACTIVE,211.93,335.44,59.975,1491262203,"201051344000648","219011344069620",28.31,12.00,0,327.62,340.55,8.5,6.2,0.031,659864.4,659864.4,32673,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262237,1813598.00
04/03/2017 19:30,2,0.293,ACTIVE,211.48,334.84,59.959,1491262203,"201051344000569","219011344069620",28.69,12.30,0,327.62,340.25,8.6,6.3,0.031,672433.7,672433.7,32582,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262238,1813599.00
04/03/2017 19:30,2,0.293,ACTIVE,211.70,334.24,59.975,1491262203,"201051344000983","219011344069620",28.69,12.70,0,327.02,339.95,8.6,6.3,0.035,663198.4,663198.4,32780,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262239,1813600.00
04/03/2017 19:30,2,0.275,ACTIVE,211.48,334.84,59.981,1491262203,"201051344001158","219011344069620",28.82,11.70,0,327.02,340.85,8.1,5.8,0.031,649103.4,649103.4,33130,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262240,1813601.00
04/03/2017 19:30,2,0.291,ACTIVE,212.16,336.04,60.012,1491262203,"201051344000576","219011344069620",27.95,12.30,0,327.92,341.45,8.3,6.1,0.031,663065.8,663065.8,32654,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262240,1813602.00
04/03/2017 19:30,2,0.219,ACTIVE,211.25,336.34,59.970,1491262203,"274151322000087","219011344069620",26.90,17.30,0,328.52,339.34,6.0,3.9,0.013,860704.1,860704.1,33010,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491262241,1813603.00
04/03/2017 19:45,2,0.189,ACTIVE,212.16,334.84,59.970,1491263103,"201051344000645","219011344069620",26.98,13.30,0,330.33,341.45,5.2,3.1,0.009,662216.9,662216.9,32692,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263104,1813604.00
04/03/2017 19:45,2,0.115,ACTIVE,211.25,335.74,59.959,1491263103,"274151322000085","219011344069620",25.39,15.00,0,331.23,338.74,3.0,0.9,0.009,886238.3,886238.3,32699,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263105,1813605.00
04/03/2017 19:45,2,0.219,ACTIVE,212.38,337.24,59.965,1491263103,"201051344000633","219011344069620",25.33,12.00,0,330.33,343.25,5.7,3.5,0.009,648681.2,648681.2,33227,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263106,1813606.00
04/03/2017 19:45,2,0.221,ACTIVE,211.70,335.44,59.975,1491263103,"201051344000469","219011344069620",26.78,11.00,0,328.52,340.85,6.0,3.9,0.004,651361.0,651361.0,33190,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263107,1813607.00
04/03/2017 19:45,2,0.219,ACTIVE,210.80,334.54,59.975,1491263103,"201051344000646","219011344069620",27.06,11.70,0,328.22,341.15,6.0,3.8,0.013,645059.4,645059.4,33092,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263107,1813608.00
04/03/2017 19:45,2,0.135,ACTIVE,211.03,335.14,59.970,1491263103,"274151322000052","219011344069620",27.23,14.30,0,330.93,339.34,3.7,1.6,0.000,917684.5,917684.5,32466,0,0,0,L,1151911521,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263108,1813609.00
04/03/2017 19:45,2,0.223,ACTIVE,211.25,334.24,59.975,1491263103,"201051344000585","219011344069620",26.94,12.00,0,329.43,341.45,6.1,4.0,0.009,655808.6,655808.6,33248,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263109,1813610.00
04/03/2017 19:45,2,0.225,ACTIVE,211.03,333.63,59.970,1491263103,"201051344001230","219011344069620",24.09,11.70,0,327.92,340.25,5.5,3.4,0.009,649361.6,649361.6,32969,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263110,1813611.00
04/03/2017 19:45,2,0.213,ACTIVE,211.70,335.14,59.986,1491263103,"201051344000582","219011344069620",26.80,12.30,0,329.73,340.85,5.8,3.7,0.009,639406.1,639406.1,33165,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263111,1813612.00
04/03/2017 19:45,2,0.240,ACTIVE,210.80,333.63,60.007,1491263103,"201051344000955","219011344069620",26.50,12.00,0,327.92,340.85,6.5,4.3,0.013,657531.4,657531.4,33055,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263112,1813613.00
04/03/2017 19:45,2,0.061,ACTIVE_NO_POWER,211.03,334.84,59.970,1491263103,"274151322000094","219011344069620",28.33,15.50,0,331.83,338.44,1.7,0.0,0.000,748985.6,748985.6,33806,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263113,1813614.00
04/03/2017 19:45,2,0.238,ACTIVE,211.70,334.54,59.996,1491263103,"201051344000579","219011344069620",26.48,12.00,0,330.03,340.25,6.4,4.3,0.009,668952.4,668952.4,33022,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263114,1813615.00
04/03/2017 19:45,2,0.229,ACTIVE,211.03,333.63,59.975,1491263103,"201051344000890","219011344069620",26.68,12.30,0,329.43,341.45,6.2,4.1,0.009,651337.5,651337.5,33172,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263115,1813616.00
04/03/2017 19:45,2,0.227,ACTIVE,211.48,334.24,59.975,1491263103,"201051344000438","219011344069620",26.28,11.70,0,330.03,341.15,6.1,3.9,0.009,654249.1,654249.1,33145,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263116,1813617.00
04/03/2017 19:45,2,0.236,ACTIVE,211.70,333.33,59.975,1491263103,"201051344000417","219011344069620",18.67,11.70,0,328.22,339.65,4.5,2.4,0.000,621624.5,621624.5,33458,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263117,1813618.00
04/03/2017 19:45,2,0.111,ACTIVE,211.25,336.34,59.975,1491263103,"274151322000083","219011344069620",26.52,14.70,0,330.93,339.65,3.0,1.0,0.000,908548.4,908548.4,32521,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263118,1813619.00
04/03/2017 19:45,2,0.119,ACTIVE,211.93,334.84,59.981,1491263103,"274151322000076","219011344069620",27.08,14.30,0,331.83,339.34,3.3,1.2,0.004,968092.8,968092.8,32629,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263119,1813620.00
04/03/2017 19:45,2,0.197,ACTIVE,211.48,335.44,59.959,1491263103,"201051344000868","219011344069620",26.60,12.00,0,328.52,340.55,5.3,3.2,0.009,650030.1,650030.1,33220,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263119,1813621.00
04/03/2017 19:45,2,0.107,ACTIVE,211.25,335.44,59.970,1491263103,"274151322000095","219011344069620",26.74,14.30,0,331.23,338.44,2.9,0.9,0.004,958873.3,958873.3,32751,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263120,1813622.00
04/03/2017 19:45,2,0.170,ACTIVE,211.48,336.34,60.012,1491263103,"201051344000988","219011344069620",17.89,11.70,0,327.32,341.15,3.1,1.1,0.000,596710.2,596710.2,33258,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263121,1813623.00
04/03/2017 19:45,2,0.213,ACTIVE,211.03,333.03,59.970,1491263103,"201051344001025","219011344069620",25.88,11.70,0,329.13,339.95,5.6,3.5,0.009,653432.5,653432.5,33335,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263122,1813624.00
04/03/2017 19:45,2,0.207,ACTIVE,211.48,335.14,59.981,1491263103,"201051344000458","219011344069620",26.02,13.30,0,328.82,340.55,5.5,3.4,0.004,662294.0,662294.0,32846,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263123,1813625.00
04/03/2017 19:45,2,0.195,ACTIVE,211.70,336.04,59.996,1491263103,"201051344000853","219011344069620",25.27,12.00,0,330.33,342.05,5.0,2.9,0.004,662545.7,662545.7,32691,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263124,1813626.00
04/03/2017 19:45,2,0.207,ACTIVE,211.48,335.14,59.986,1491263103,"201051344000685","219011344069620",25.68,12.00,0,329.43,342.35,5.4,3.3,0.009,654406.0,654406.0,33032,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263125,1813627.00
04/03/2017 19:45,2,0.217,ACTIVE,211.48,335.14,59.975,1491263103,"201051344000917","219011344069620",25.35,13.00,0,328.82,340.85,5.6,3.5,0.009,651069.7,651069.7,33016,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263126,1813628.00
04/03/2017 19:45,2,0.193,ACTIVE,211.25,334.24,59.981,1491263103,"201051344001145","219011344069620",26.16,11.30,0,330.33,341.15,5.2,3.0,0.009,658894.7,658894.7,32865,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263127,1813629.00
04/03/2017 19:45,2,0.219,ACTIVE,211.25,334.54,59.981,1491263103,"201051344000651","219011344069620",25.88,12.00,0,330.33,340.85,5.7,3.6,0.009,647568.5,647568.5,33224,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263128,1813630.00
04/03/2017 19:45,2,0.098,ACTIVE,210.80,333.63,59.975,1491263103,"274151322000088","219011344069620",25.03,14.30,0,330.63,338.44,2.5,0.5,0.000,870495.3,870495.3,32737,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263129,1813631.00
04/03/2017 19:45,2,0.074,ACTIVE,211.93,333.93,60.002,1491263103,"274151322000068","219011344069620",28.31,15.80,0,332.73,339.04,2.2,0.2,0.000,749561.7,749561.7,33731,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263130,1813632.00
04/03/2017 19:45,2,0.215,ACTIVE,210.80,333.33,59.970,1491263103,"201051344001135","219011344069620",26.20,12.30,0,328.22,340.55,5.7,3.6,0.009,643391.9,643391.9,33237,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263130,1813633.00
04/03/2017 19:45,2,0.211,ACTIVE,211.25,335.44,59.981,1491263103,"201051344000594","219011344069620",25.62,12.00,0,327.32,340.55,5.5,3.4,0.009,664057.8,664057.8,33092,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263131,1813634.00
04/03/2017 19:45,2,0.219,ACTIVE,211.25,334.24,59.996,1491263103,"201051344001203","219011344069620",25.86,12.30,0,330.03,342.65,5.8,3.6,0.009,651895.7,651895.7,33294,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263132,1813635.00
04/03/2017 19:45,2,0.107,ACTIVE,210.80,334.84,59.981,1491263103,"274151322000054","219011344069620",25.94,15.00,0,330.63,338.74,2.9,0.8,0.000,888828.1,888828.1,32636,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263133,1813636.00
04/03/2017 19:45,2,0.205,ACTIVE,211.70,334.84,59.981,1491263103,"201051344000867","219011344069620",25.35,13.00,0,329.73,340.25,5.3,3.2,0.009,649098.3,649098.3,33256,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263134,1813637.00
04/03/2017 19:45,2,0.244,ACTIVE,211.03,334.24,59.949,1491263103,"201051344001093","219011344069620",25.60,12.70,0,329.13,340.55,6.3,4.2,0.009,650761.2,650761.2,33111,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263135,1813638.00
04/03/2017 19:45,2,0.145,ACTIVE,211.25,335.14,59.981,1491263103,"201051344000900","219011344069620",26.48,12.30,0,329.13,340.85,3.9,1.9,0.004,670229.3,670229.3,32605,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263136,1813639.00
04/03/2017 19:45,2,0.211,ACTIVE,211.70,335.44,59.991,1491263103,"201051344000648","219011344069620",25.70,11.70,0,330.33,339.95,5.5,3.4,0.004,659865.7,659865.7,32674,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263137,1813640.00
04/03/2017 19:45,2,0.203,ACTIVE,211.70,334.84,59.981,1491263103,"201051344000569","219011344069620",26.62,12.30,0,329.43,340.25,5.5,3.4,0.004,672434.9,672434.9,32583,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263138,1813641.00
04/03/2017 19:45,2,0.211,ACTIVE,211.48,334.24,59.970,1491263103,"201051344000983","219011344069620",25.03,12.30,0,328.82,340.55,5.4,3.3,0.004,663199.7,663199.7,32781,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263138,1813642.00
04/03/2017 19:45,2,0.195,ACTIVE,211.48,334.84,59.991,1491263103,"201051344001158","219011344069620",24.93,11.30,0,328.82,341.15,5.0,2.9,0.004,649104.6,649104.6,33131,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263139,1813643.00
04/03/2017 19:45,2,0.211,ACTIVE,211.93,336.34,60.007,1491263103,"201051344000576","219011344069620",24.45,12.30,0,329.13,341.15,5.2,3.1,0.009,663067.0,663067.0,32655,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263140,1813644.00
04/03/2017 19:45,2,0.119,ACTIVE,211.25,313.20,60.007,1491263103,"274151322000087","219011344069620",25.13,17.00,0,307.48,338.74,3.0,1.0,0.000,860704.8,860704.8,33011,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491263141,1813645.00
04/03/2017 20:00,2,0.172,ALERT,211.93,335.14,60.034,1491264003,"201051344000645","219011344069620",25.25,13.00,0,296.66,339.04,4.4,2.3,0.000,662217.5,662217.5,32693,0,0,0,L,1122011218,0,121.33,121.33,0002,10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264005,1813646.00
04/03/2017 20:00,2,0.090,ACTIVE,211.03,334.24,60.018,1491264003,"274151322000085","219011344069620",25.54,14.70,0,317.70,348.96,2.3,0.3,0.000,886238.5,886238.5,32700,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264006,1813647.00
04/03/2017 20:00,2,0.189,ALERT,211.93,336.34,60.023,1491264003,"201051344000633","219011344069620",24.93,11.70,0,294.86,340.25,4.8,2.7,0.000,648682.0,648682.0,33228,0,0,0,L,1122011218,0,121.55,121.33,0002,11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264008,1813648.00
04/03/2017 20:00,2,0.203,ALERT,211.25,334.24,60.034,1491264003,"201051344000469","219011344069620",25.21,11.00,0,296.06,338.44,5.2,3.1,0.000,651361.9,651361.9,33191,0,0,0,L,1122011218,0,120.42,121.33,0002,8,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264010,1813649.00
04/03/2017 20:00,2,0.201,ALERT,210.80,334.54,60.018,1491264003,"201051344000646","219011344069620",25.35,11.30,0,295.16,338.44,5.2,3.1,0.000,645060.3,645060.3,33093,0,0,0,L,1122011218,0,121.33,120.65,0002,8,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264011,1813650.00
04/03/2017 20:00,2,0.111,ACTIVE,211.03,335.14,60.012,1491264003,"274151322000052","219011344069620",26.38,13.70,0,325.82,341.45,3.0,1.0,0.000,917684.8,917684.8,32467,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264012,1813651.00
04/03/2017 20:00,2,0.203,ACTIVE,211.48,335.14,60.018,1491264003,"201051344000585","219011344069620",25.45,11.70,0,304.18,357.68,5.3,3.2,0.000,655809.4,655809.4,33249,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264013,1813652.00
04/03/2017 20:00,2,0.193,ALERT,211.03,333.93,60.018,1491264003,"201051344001230","219011344069620",23.95,11.70,0,295.46,336.64,4.8,2.7,0.004,649362.3,649362.3,32970,0,0,0,L,1122011218,0,121.33,120.65,0002,8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264015,1813653.00
04/03/2017 20:00,2,0.197,ALERT,211.93,335.14,59.981,1491264003,"201051344000582","219011344069620",24.97,12.00,0,297.26,338.74,5.0,2.9,0.000,639406.9,639406.9,33166,0,0,0,L,1122011218,0,121.33,121.55,0002,10,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264017,1813654.00
04/03/2017 20:00,2,0.223,ALERT,211.03,334.54,60.023,1491264003,"201051344000955","219011344069620",24.43,11.70,0,295.16,337.84,5.5,3.4,0.004,657532.3,657532.3,33056,0,0,0,L,1122011218,0,120.65,121.10,0002,9,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264019,1813655.00
04/03/2017 20:00,2,0.000,ALERT,211.03,308.09,60.012,1491264003,"274151322000094","219011344069620",41.35,13.70,0,294.56,397.35,0.0,0.0,0.000,748985.6,748985.6,33807,0,0,0,L,1151911521,0,120.65,122.01,0002,11,0,0,0,0,0,0,254,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264020,1813656.00
04/03/2017 20:00,2,0.219,ALERT,211.70,335.14,60.018,1491264003,"201051344000579","219011344069620",24.73,11.70,0,297.26,337.54,5.5,3.4,0.000,668953.3,668953.3,33023,0,0,0,L,1122011218,0,120.88,121.10,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264022,1813657.00
04/03/2017 20:00,2,0.199,ALERT,211.25,334.24,60.034,1491264003,"201051344000890","219011344069620",26.54,12.00,0,295.46,337.84,5.4,3.3,0.009,651338.4,651338.4,33173,0,0,0,L,1122011218,0,121.33,120.42,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264024,1813658.00
04/03/2017 20:00,2,0.213,ALERT,211.48,334.84,60.023,1491264003,"201051344000438","219011344069620",24.43,11.30,0,295.76,338.44,5.3,3.2,0.004,654250.0,654250.0,33146,0,0,0,L,1122011218,0,121.55,121.10,0002,10,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264026,1813659.00
04/03/2017 20:00,2,0.217,ALERT,211.25,297.87,60.018,1491264003,"201051344000417","219011344069620",18.17,10.70,0,294.86,338.44,4.0,1.9,0.000,621625.0,621625.0,33459,0,0,0,L,1122011218,0,120.88,121.10,0002,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264028,1813660.00
04/03/2017 20:00,2,0.092,ACTIVE,211.25,333.33,60.002,1491264003,"274151322000083","219011344069620",25.33,14.00,0,310.19,354.37,2.4,0.4,0.000,908548.6,908548.6,32522,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264029,1813661.00
04/03/2017 20:00,2,0.096,ACTIVE,211.93,336.04,60.018,1491264003,"274151322000076","219011344069620",26.04,14.00,0,331.23,341.15,2.5,0.5,0.004,968093.1,968093.1,32630,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264029,1813662.00
04/03/2017 20:00,2,0.168,ALERT,211.48,334.84,60.012,1491264003,"201051344000868","219011344069620",26.36,12.00,0,297.26,337.84,4.5,2.5,0.004,650030.8,650030.8,33221,0,0,0,L,1122011218,0,120.88,121.55,0002,8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264031,1813663.00
04/03/2017 20:00,2,0.084,ACTIVE,211.25,334.84,60.002,1491264003,"274151322000095","219011344069620",26.44,14.00,0,316.50,349.86,2.2,0.2,0.000,958873.5,958873.5,32752,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264032,1813664.00
04/03/2017 20:00,2,0.143,ALERT,211.25,298.77,59.996,1491264003,"201051344000988","219011344069620",18.05,10.70,0,294.56,336.64,2.6,0.6,0.000,596710.4,596710.4,33259,0,0,0,L,1122011218,0,120.65,121.33,0002,9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264034,1813665.00
04/03/2017 20:00,2,0.174,ACTIVE,211.25,333.93,60.012,1491264003,"201051344001025","219011344069620",26.86,11.70,0,305.08,357.38,4.8,2.7,0.004,653433.3,653433.3,33336,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264035,1813666.00
04/03/2017 20:00,2,0.180,ALERT,211.25,333.33,60.012,1491264003,"201051344000458","219011344069620",24.89,13.00,0,296.66,337.84,4.6,2.5,0.000,662294.7,662294.7,32847,0,0,0,L,1122011218,0,120.88,121.10,0002,9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264037,1813667.00
04/03/2017 20:00,2,0.170,ALERT,212.16,336.64,60.012,1491264003,"201051344000853","219011344069620",24.55,11.70,0,296.36,339.04,4.2,2.2,0.000,662546.3,662546.3,32692,0,0,0,L,1122011218,0,121.55,121.55,0002,11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264038,1813668.00
04/03/2017 20:00,2,0.188,ALERT,211.48,335.44,60.044,1491264003,"201051344000685","219011344069620",23.80,11.30,0,295.16,338.44,4.5,2.4,0.000,654406.7,654406.7,33033,0,0,0,L,1122011218,0,121.78,120.88,0002,8,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264040,1813669.00
04/03/2017 20:00,2,0.197,ALERT,211.48,334.24,60.018,1491264003,"201051344000917","219011344069620",23.34,12.70,0,293.66,338.44,4.7,2.6,0.000,651070.4,651070.4,33017,0,0,0,L,1122011218,0,121.10,121.33,0002,9,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264042,1813670.00
04/03/2017 20:00,2,0.160,ALERT,211.48,334.84,60.007,1491264003,"201051344001145","219011344069620",26.46,11.30,0,295.76,338.44,4.3,2.2,0.004,658895.4,658895.4,32866,0,0,0,L,1122011218,0,121.33,121.10,0002,10,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264044,1813671.00
04/03/2017 20:00,2,0.201,ALERT,211.25,334.24,60.023,1491264003,"201051344000651","219011344069620",23.95,11.30,0,294.86,339.04,4.9,2.8,0.004,647569.4,647569.4,33225,0,0,0,L,1122011218,0,121.55,120.65,0002,9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264046,1813672.00
04/03/2017 20:00,2,0.076,ACTIVE_NO_POWER,211.03,319.51,60.002,1491264003,"274151322000088","219011344069620",23.64,14.00,0,314.10,349.56,1.8,0.0,0.000,870495.4,870495.4,32738,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264047,1813673.00
04/03/2017 20:00,2,0.006,ALERT,211.70,296.06,60.007,1491264003,"274151322000068","219011344069620",41.45,14.00,0,294.56,403.37,0.0,0.0,0.000,749561.7,749561.7,33732,0,0,0,L,1151911521,0,121.10,122.23,0002,12,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264049,1813674.00
04/03/2017 20:00,2,0.182,ACTIVE,211.03,333.03,60.018,1491264003,"201051344001135","219011344069620",26.68,11.70,0,303.58,357.08,4.9,2.8,0.009,643392.7,643392.7,33238,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264049,1813675.00
04/03/2017 20:00,2,0.180,ALERT,211.25,334.84,59.991,1491264003,"201051344000594","219011344069620",24.63,12.00,0,296.66,337.24,4.5,2.5,0.000,664058.5,664058.5,33093,0,0,0,L,1122011218,0,120.88,120.88,0002,8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264051,1813676.00
04/03/2017 20:00,2,0.203,ALERT,211.48,334.54,60.007,1491264003,"201051344001203","219011344069620",23.46,12.30,0,295.76,339.95,4.8,2.7,0.000,651896.5,651896.5,33295,0,0,0,L,1122011218,0,121.78,120.88,0002,9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264053,1813677.00
04/03/2017 20:00,2,0.082,ACTIVE,211.03,324.62,60.012,1491264003,"274151322000054","219011344069620",25.49,14.30,0,319.81,347.16,2.1,0.2,0.000,888828.2,888828.2,32637,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264054,1813678.00
04/03/2017 20:00,2,0.180,ALERT,211.93,321.91,60.007,1491264003,"201051344000867","219011344069620",23.89,12.70,0,295.76,337.84,4.4,2.3,0.000,649099.0,649099.0,33257,0,0,0,L,1122011218,0,121.55,121.10,0002,9,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264056,1813679.00
04/03/2017 20:00,2,0.225,ALERT,211.25,335.14,60.002,1491264003,"201051344001093","219011344069620",24.09,12.70,0,295.46,338.14,5.5,3.4,0.000,650762.2,650762.2,33112,0,0,0,L,1122011218,0,121.10,120.88,0002,11,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264057,1813680.00
04/03/2017 20:00,2,0.115,ALERT,211.70,333.63,60.018,1491264003,"201051344000900","219011344069620",26.24,12.00,0,296.06,337.54,3.1,1.0,0.000,670229.7,670229.7,32606,0,0,0,L,1122011218,0,121.33,121.10,0002,9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264059,1813681.00
04/03/2017 20:00,2,0.182,ALERT,211.70,333.63,60.007,1491264003,"201051344000648","219011344069620",24.75,11.70,0,296.06,338.74,4.6,2.5,0.000,659866.4,659866.4,32675,0,0,0,L,1122011218,0,120.65,121.55,0002,8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264061,1813682.00
04/03/2017 20:00,2,0.174,ALERT,211.70,334.84,60.012,1491264003,"201051344000569","219011344069620",26.20,12.00,0,296.96,338.14,4.6,2.5,0.000,672435.7,672435.7,32584,0,0,0,L,1122011218,0,120.65,121.55,0002,9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264063,1813683.00
04/03/2017 20:00,2,0.193,ALERT,211.70,317.40,60.012,1491264003,"201051344000983","219011344069620",22.38,12.00,0,296.36,337.54,4.4,2.3,0.000,663200.4,663200.4,32782,0,0,0,L,1122011218,0,121.10,121.10,0002,11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264065,1813684.00
04/03/2017 20:00,2,0.164,ALERT,211.70,332.13,60.012,1491264003,"201051344001158","219011344069620",24.87,11.30,0,296.06,337.84,4.2,2.1,0.000,649105.2,649105.2,33132,0,0,0,L,1122011218,0,120.88,121.10,0002,10,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264067,1813685.00
04/03/2017 20:00,2,0.074,ALERT,211.93,299.07,60.018,1491264003,"201051344000576","219011344069620",30.87,12.00,0,296.96,338.44,2.4,0.4,0.000,663067.7,663067.7,32656,0,0,0,L,1122011218,0,121.10,121.33,0002,8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264069,1813686.00
04/03/2017 20:00,2,0.098,ALERT,211.25,298.47,60.012,1491264003,"274151322000087","219011344069620",23.78,15.50,0,294.86,359.78,2.4,0.3,0.000,860704.9,860704.9,33012,0,0,0,L,1151911521,0,121.33,122.01,0002,13,0,0,0,0,0,0,38,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491264070,1813687.00
04/03/2017 20:15,2,0.051,ALERT,211.93,297.26,59.996,1491264904,"201051344000645","219011344069620",28.71,12.00,0,296.06,337.24,1.5,0.0,0.000,662217.6,662217.6,32695,0,0,0,L,1122011218,0,121.10,121.78,0100,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1491264906,1813688.00
04/03/2017 20:15,2,0.020,ALERT,211.25,296.36,59.959,1491264904,"274151322000085","219011344069620",27.25,13.00,0,294.86,337.24,0.0,0.0,0.000,886238.5,886238.5,32701,0,0,0,L,1151911521,0,121.78,121.55,0100,12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1491264907,1813689.00
04/03/2017 20:15,2,0.076,ALERT,211.93,297.26,60.018,1491264904,"201051344000633","219011344069620",28.41,10.70,0,294.26,338.14,2.2,0.2,0.000,648682.2,648682.2,33230,0,0,0,L,1122011218,0,121.33,121.78,0100,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1491264909,1813690.00
04/03/2017 20:15,2,0.084,ALERT,211.70,297.57,59.981,1491264904,"201051344000469","219011344069620",28.05,10.00,0,294.86,336.94,2.4,0.4,0.000,651362.2,651362.2,33193,0,0,0,L,1122011218,0,120.42,121.78,0100,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1491264911,1813691.00
04/03/2017 20:15,2,0.061,ALERT,211.03,297.26,59.981,1491264904,"201051344000646","219011344069620",28.43,10.30,0,295.16,336.94,1.8,0.0,0.000,645060.5,645060.5,33095,0,0,0,L,1122011218,0,121.33,120.88,0100,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1491264913,1813692.00
04/03/2017 20:15,2,0.043,ALERT,210.57,296.96,59.970,1491264904,"274151322000052","219011344069620",27.63,12.30,0,294.56,336.94,0.0,0.0,0.000,917684.8,917684.8,32468,0,0,0,L,1151911521,0,120.42,121.55,0100,10,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1491264915,1813693.00
04/03/2017 20:15,2,0.080,ALERT,211.25,297.57,59.996,1491264904,"201051344000585","219011344069620",28.75,10.70,0,294.86,336.94,2.3,0.3,0.000,655809.8,655809.8,33250,0,0,0,L,1122011218,0,120.65,121.33,0100,8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1491264916,1813694.00
04/03/2017 20:15,2,0.074,ALERT,211.25,297.87,59.949,1491264904,"201051344001230","219011344069620",28.31,10.70,0,295.76,336.04,2.1,0.2,0.000,649362.5,649362.5,32972,0,0,0,L,1122011218,0,121.33,120.65,0100,8,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1491264918,1813695.00
04/03/2017 20:15,2,0.070,ALERT,211.70,298.17,59.975,1491264904,"201051344000582","219011344069620",28.55,11.00,0,296.36,336.94,2.1,0.1,0.000,639407.1,639407.1,33168,0,0,0,L,1122011218,0,121.10,121.33,0100,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1491264920,1813696.00
04/03/2017 20:15,2,0.086,ALERT,211.03,297.26,59.981,1491264904,"201051344000955","219011344069620",28.73,10.70,0,295.76,336.04,2.5,0.5,0.000,657532.7,657532.7,33058,0,0,0,L,1122011218,0,120.65,121.10,0100,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1491264922,1813697.00
04/03/2017 20:15,2,0.000,ALERT,210.80,295.76,59.959,1491264904,"274151322000094","219011344069620",0.00,12.30,0,294.56,396.15,0.0,0.0,0.000,748985.6,748985.6,33809,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,113,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1491264924,1813698.00
04/03/2017 20:15,2,0.094,ALERT,211.48,298.17,59.986,1491264904,"201051344000579","219011344069620",28.67,10.70,0,296.66,338.44,2.7,0.7,0.000,668953.7,668953.7,33025,0,0,0,L,1122011218,0,120.65,121.10,0100,8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1491264926,1813699.00
04/03/2017 20:15,2,0.102,ALERT,211.03,297.57,59.986,1491264904,"201051344000890","219011344069620",28.86,11.30,0,296.06,338.14,3.0,1.0,0.000,651338.8,651338.8,33175,0,0,0,L,1122011218,0,121.10,120.42,0100,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1491264927,1813700.00
04/03/2017 20:15,2,0.084,ALERT,211.25,297.26,59.986,1491264904,"201051344000438","219011344069620",28.75,10.30,0,296.06,336.94,2.5,0.5,0.000,654250.4,654250.4,33148,0,0,0,L,1122011218,0,121.33,121.10,0100,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1491264929,1813701.00
04/03/2017 20:15,2,0.121,ALERT,211.48,296.66,59.986,1491264904,"201051344000417","219011344069620",18.47,10.30,0,295.46,299.07,2.3,0.3,0.000,621625.3,621625.3,33461,0,0,0,L,1122011218,0,120.88,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1491264931,1813702.00
04/03/2017 20:15,2,0.020,ALERT,210.80,296.36,59.981,1491264904,"274151322000083","219011344069620",27.23,12.30,0,294.86,335.44,0.0,0.0,0.000,908548.6,908548.6,32523,0,0,0,L,1151911521,0,120.88,121.78,0100,8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1491264933,1813703.00
04/03/2017 20:15,2,0.018,ALERT,211.48,296.36,59.975,1491264904,"274151322000076","219011344069620",28.13,12.30,0,294.86,348.96,0.0,0.0,0.000,968093.1,968093.1,32631,0,0,0,L,1151911521,0,121.10,122.23,0100,10,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1491264935,1813704.00
04/03/2017 20:15,2,0.076,ALERT,211.48,298.17,59.975,1491264904,"201051344000868","219011344069620",28.09,10.70,0,296.96,336.64,2.2,0.2,0.000,650031.0,650031.0,33223,0,0,0,L,1122011218,0,120.65,121.78,0100,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1491264937,1813705.00
04/03/2017 20:15,2,0.012,ALERT,210.80,297.26,59.981,1491264904,"274151322000095","219011344069620",27.39,12.30,0,295.76,336.64,0.0,0.0,0.000,958873.5,958873.5,32753,0,0,0,L,1151911521,0,121.55,121.33,0100,9,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1491264939,1813706.00
04/03/2017 20:15,2,0.055,ALERT,211.25,297.26,60.002,1491264904,"201051344000988","219011344069620",18.51,10.70,0,293.66,300.27,1.0,0.0,0.000,596710.4,596710.4,33261,0,0,0,L,1122011218,0,120.42,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1491264940,1813707.00
04/03/2017 20:15,2,0.072,ALERT,211.03,296.66,59.986,1491264904,"201051344001025","219011344069620",28.77,10.30,0,295.16,336.94,2.1,0.1,0.000,653433.5,653433.5,33337,0,0,0,L,1122011218,0,120.65,121.10,0100,7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1491264942,1813708.00
04/03/2017 20:15,2,0.082,ALERT,211.25,297.26,60.002,1491264904,"201051344000458","219011344069620",27.99,12.00,0,296.36,335.44,2.4,0.4,0.000,662295.0,662295.0,32849,0,0,0,L,1122011218,0,120.65,121.33,0100,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1491264944,1813709.00
04/03/2017 20:15,2,0.061,ALERT,211.93,297.26,59.965,1491264904,"201051344000853","219011344069620",28.57,10.70,0,296.06,338.14,1.8,0.0,0.000,662546.4,662546.4,32694,0,0,0,L,1122011218,0,121.33,121.55,0100,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1491264946,1813710.00
04/03/2017 20:15,2,0.055,ALERT,211.70,297.57,60.002,1491264904,"201051344000685","219011344069620",28.41,10.70,0,295.46,337.54,1.6,0.0,0.000,654406.9,654406.9,33035,0,0,0,L,1122011218,0,121.78,121.10,0100,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1491264948,1813711.00
04/03/2017 20:15,2,0.066,ALERT,211.48,296.96,60.007,1491264904,"201051344000917","219011344069620",28.23,11.70,0,294.26,336.94,1.9,0.0,0.000,651070.7,651070.7,33019,0,0,0,L,1122011218,0,120.88,121.55,0100,9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1491264949,1813712.00
04/03/2017 20:15,2,0.057,ALERT,211.70,297.87,59.981,1491264904,"201051344001145","219011344069620",28.59,10.30,0,296.06,337.24,1.7,0.0,0.000,658895.5,658895.5,32868,0,0,0,L,1122011218,0,121.10,121.10,0100,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1491264951,1813713.00
04/03/2017 20:15,2,0.076,ALERT,211.48,296.66,60.002,1491264904,"201051344000651","219011344069620",25.76,10.30,0,295.16,336.94,1.9,0.0,0.000,647569.6,647569.6,33227,0,0,0,L,1122011218,0,121.33,120.65,0100,9,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1491264953,1813714.00
04/03/2017 20:15,2,0.008,ALERT,210.35,296.66,60.002,1491264904,"274151322000088","219011344069620",25.52,12.30,0,294.26,322.21,0.0,0.0,0.000,870495.4,870495.4,32739,0,0,0,L,1151911521,0,121.33,121.33,0100,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1491264955,1813715.00
04/03/2017 20:15,2,0.000,ALERT,211.48,295.76,60.007,1491264904,"274151322000068","219011344069620",0.00,12.70,0,294.26,396.75,0.0,0.0,0.000,749561.7,749561.7,33734,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,106,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491264957,1813716.00
04/03/2017 20:15,2,0.074,ALERT,211.03,297.26,60.007,1491264904,"201051344001135","219011344069620",28.77,10.70,0,295.46,336.04,2.2,0.2,0.000,643392.9,643392.9,33239,0,0,0,L,1122011218,0,120.88,120.88,0100,10,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1491264958,1813717.00
04/03/2017 20:15,2,0.076,ALERT,211.25,298.17,60.002,1491264904,"201051344000594","219011344069620",28.57,11.00,0,296.06,339.04,2.2,0.2,0.000,664058.7,664058.7,33095,0,0,0,L,1122011218,0,120.65,121.10,0100,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1491264960,1813718.00
04/03/2017 20:15,2,0.076,ALERT,211.48,297.26,60.007,1491264904,"201051344001203","219011344069620",27.04,11.30,0,295.76,337.84,2.1,0.1,0.000,651896.7,651896.7,33297,0,0,0,L,1122011218,0,121.55,120.88,0100,8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1491264962,1813719.00
04/03/2017 20:15,2,0.016,ALERT,210.57,296.66,59.996,1491264904,"274151322000054","219011344069620",26.88,12.70,0,294.56,334.84,0.0,0.0,0.000,888828.2,888828.2,32638,0,0,0,L,1151911521,0,121.10,121.33,0100,11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1491264964,1813720.00
04/03/2017 20:15,2,0.076,ALERT,211.93,297.57,60.007,1491264904,"201051344000867","219011344069620",27.57,11.70,0,295.46,335.14,2.1,0.1,0.000,649099.2,649099.2,33259,0,0,0,L,1122011218,0,121.10,121.33,0100,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1491264966,1813721.00
04/03/2017 20:15,2,0.111,ALERT,211.48,297.57,60.044,1491264904,"201051344001093","219011344069620",27.87,11.70,0,295.46,336.34,3.2,1.1,0.000,650762.6,650762.6,33114,0,0,0,L,1122011218,0,121.10,121.10,0100,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1491264968,1813722.00
04/03/2017 20:15,2,0.029,ALERT,211.25,297.57,60.002,1491264904,"201051344000900","219011344069620",27.73,11.00,0,295.76,335.14,0.8,0.0,0.000,670229.7,670229.7,32608,0,0,0,L,1122011218,0,120.88,121.33,0100,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1491264969,1813723.00
04/03/2017 20:15,2,0.080,ALERT,211.70,296.96,59.970,1491264904,"201051344000648","219011344069620",28.17,10.70,0,295.46,336.34,2.3,0.3,0.000,659866.6,659866.6,32677,0,0,0,L,1122011218,0,120.42,121.78,0100,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1491264971,1813724.00
04/03/2017 20:15,2,0.088,ALERT,211.48,298.17,60.002,1491264904,"201051344000569","219011344069620",25.98,11.00,0,296.66,336.34,2.2,0.2,0.000,672435.9,672435.9,32586,0,0,0,L,1122011218,0,120.42,121.78,0100,9,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1491264973,1813725.00
04/03/2017 20:15,2,0.078,ALERT,211.48,297.87,60.007,1491264904,"201051344000983","219011344069620",27.99,11.00,0,296.36,334.84,2.2,0.2,0.000,663200.6,663200.6,32784,0,0,0,L,1122011218,0,120.88,121.33,0100,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1491264975,1813726.00
04/03/2017 20:15,2,0.055,ALERT,211.48,297.57,60.028,1491264904,"201051344001158","219011344069620",28.01,10.30,0,295.46,335.14,1.6,0.0,0.000,649105.4,649105.4,33134,0,0,0,L,1122011218,0,120.65,121.33,0100,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1491264977,1813727.00
04/03/2017 20:15,2,0.076,ALERT,211.70,297.87,60.002,1491264904,"201051344000576","219011344069620",27.19,11.00,0,296.06,332.73,2.1,0.1,0.000,663067.9,663067.9,32658,0,0,0,L,1122011218,0,120.88,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1491264979,1813728.00
04/03/2017 20:15,2,0.031,ALERT,211.03,295.46,60.002,1491264904,"274151322000087","219011344069620",25.88,14.00,0,293.96,299.67,0.0,0.0,0.000,860704.9,860704.9,33014,0,0,0,L,1151911521,0,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1491264980,1813729.00
04/03/2017 20:30,2,0.000,ALERT,211.48,296.66,59.986,1491265803,"201051344000645","219011344069620",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,662217.6,662217.6,32697,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265805,1813730.00
04/03/2017 20:30,2,0.000,ALERT,210.80,296.06,59.981,1491265803,"274151322000085","219011344069620",0.00,12.30,0,293.66,310.19,0.0,0.0,0.000,886238.5,886238.5,32703,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1491265807,1813731.00
04/03/2017 20:30,2,0.000,ALERT,211.70,296.66,59.981,1491265803,"201051344000633","219011344069620",0.00,10.30,0,293.66,299.97,0.0,0.0,0.000,648682.2,648682.2,33232,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1491265809,1813732.00
04/03/2017 20:30,2,0.000,ALERT,211.03,296.96,60.028,1491265803,"201051344000469","219011344069620",0.00,9.70,0,294.86,299.67,0.0,0.0,0.000,651362.3,651362.3,33195,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265810,1813733.00
04/03/2017 20:30,2,0.000,ALERT,210.57,296.36,59.981,1491265803,"201051344000646","219011344069620",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,645060.5,645060.5,33097,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265812,1813734.00
04/03/2017 20:30,2,0.000,ALERT,210.57,296.36,60.007,1491265803,"274151322000052","219011344069620",0.00,11.30,0,293.66,309.59,0.0,0.0,0.000,917684.8,917684.8,32470,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1491265814,1813735.00
04/03/2017 20:30,2,0.000,ALERT,211.03,296.66,59.991,1491265803,"201051344000585","219011344069620",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,655809.8,655809.8,33252,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265816,1813736.00
04/03/2017 20:30,2,0.000,ALERT,210.80,296.66,60.007,1491265803,"201051344001230","219011344069620",0.00,10.30,0,295.46,299.07,0.0,0.0,0.000,649362.5,649362.5,32974,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265818,1813737.00
