ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 20:30,2,0.000,ALERT,211.48,297.26,59.949,1491265803,"201051344000582","219011344069620",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,639407.1,639407.1,33170,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265819,1813738.00
04/03/2017 20:30,2,0.000,ALERT,210.35,296.06,59.996,1491265803,"201051344000955","219011344069620",0.00,10.00,0,295.16,298.77,0.0,0.0,0.000,657532.8,657532.8,33060,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265821,1813739.00
04/03/2017 20:30,2,0.000,ALERT,210.80,295.16,59.996,1491265803,"274151322000094","219011344069620",0.00,11.30,0,293.36,309.29,0.0,0.0,0.000,748985.6,748985.6,33811,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491265823,1813740.00
04/03/2017 20:30,2,0.000,ALERT,210.80,297.26,59.981,1491265803,"201051344000579","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,668953.7,668953.7,33027,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1491265825,1813741.00
04/03/2017 20:30,2,0.000,ALERT,210.80,296.66,59.996,1491265803,"201051344000890","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,651338.9,651338.9,33177,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265827,1813742.00
04/03/2017 20:30,2,0.000,ALERT,211.03,296.36,59.991,1491265803,"201051344000438","219011344069620",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,654250.4,654250.4,33150,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265829,1813743.00
04/03/2017 20:30,2,0.000,ALERT,211.03,295.76,59.944,1491265803,"201051344000417","219011344069620",0.00,10.00,0,294.86,298.47,0.0,0.0,0.000,621625.3,621625.3,33463,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265830,1813744.00
04/03/2017 20:30,2,0.000,ALERT,210.80,295.76,59.981,1491265803,"274151322000083","219011344069620",0.00,11.30,0,294.26,310.49,0.0,0.0,0.000,908548.6,908548.6,32525,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1491265832,1813745.00
04/03/2017 20:30,2,0.000,ALERT,211.25,295.76,59.975,1491265803,"274151322000076","219011344069620",0.00,11.30,0,293.96,309.59,0.0,0.0,0.000,968093.1,968093.1,32633,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1491265834,1813746.00
04/03/2017 20:30,2,0.000,ALERT,210.80,297.57,60.018,1491265803,"201051344000868","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,650031.0,650031.0,33225,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265836,1813747.00
04/03/2017 20:30,2,0.000,ALERT,210.57,296.96,59.981,1491265803,"274151322000095","219011344069620",0.00,11.30,0,294.86,311.39,0.0,0.0,0.000,958873.5,958873.5,32755,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1491265838,1813748.00
04/03/2017 20:30,2,0.000,ALERT,211.03,297.26,59.965,1491265803,"201051344000988","219011344069620",0.00,10.00,0,293.06,299.67,0.0,0.0,0.000,596710.4,596710.4,33263,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1491265839,1813749.00
04/03/2017 20:30,2,0.000,ALERT,210.57,295.46,59.991,1491265803,"201051344001025","219011344069620",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,653433.5,653433.5,33339,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265841,1813750.00
04/03/2017 20:30,2,0.000,ALERT,210.80,297.26,59.996,1491265803,"201051344000458","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,662295.0,662295.0,32851,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1491265843,1813751.00
04/03/2017 20:30,2,0.000,ALERT,211.70,297.26,59.991,1491265803,"201051344000853","219011344069620",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,662546.4,662546.4,32696,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1491265845,1813752.00
04/03/2017 20:30,2,0.000,ALERT,211.25,296.96,60.034,1491265803,"201051344000685","219011344069620",0.00,10.00,0,295.46,299.07,0.0,0.0,0.000,654406.9,654406.9,33037,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265847,1813753.00
04/03/2017 20:30,2,0.000,ALERT,211.25,296.36,59.996,1491265803,"201051344000917","219011344069620",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,651070.7,651070.7,33021,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265848,1813754.00
04/03/2017 20:30,2,0.000,ALERT,211.25,296.96,59.991,1491265803,"201051344001145","219011344069620",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,658895.5,658895.5,32870,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265850,1813755.00
04/03/2017 20:30,2,0.000,ALERT,211.03,295.76,59.986,1491265803,"201051344000651","219011344069620",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,647569.6,647569.6,33229,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265852,1813756.00
04/03/2017 20:30,2,0.000,ALERT,210.12,296.06,60.012,1491265803,"274151322000088","219011344069620",0.00,11.70,0,293.96,309.29,0.0,0.0,0.000,870495.4,870495.4,32741,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1491265854,1813757.00
04/03/2017 20:30,2,0.000,ALERT,211.25,294.86,59.954,1491265803,"274151322000068","219011344069620",0.00,11.70,0,293.36,308.09,0.0,0.0,0.000,749561.7,749561.7,33736,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491265855,1813758.00
04/03/2017 20:30,2,0.000,ALERT,210.80,296.96,59.954,1491265803,"201051344001135","219011344069620",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,643393.0,643393.0,33241,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265857,1813759.00
04/03/2017 20:30,2,0.000,ALERT,211.70,299.07,60.002,1491265803,"201051344000594","219011344069620",0.00,10.30,0,295.46,300.87,0.0,0.0,0.000,664058.7,664058.7,33097,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1491265859,1813760.00
04/03/2017 20:30,2,0.000,ALERT,211.25,296.96,60.028,1491265803,"201051344001203","219011344069620",0.00,10.70,0,295.46,300.57,0.0,0.0,0.000,651896.7,651896.7,33299,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265861,1813761.00
04/03/2017 20:30,2,0.000,ALERT,210.57,295.76,59.954,1491265803,"274151322000054","219011344069620",0.00,12.00,0,293.96,309.59,0.0,0.0,0.000,888828.2,888828.2,32640,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1491265863,1813762.00
04/03/2017 20:30,2,0.000,ALERT,212.16,298.47,59.991,1491265803,"201051344000867","219011344069620",0.00,11.00,0,295.16,299.97,0.0,0.0,0.000,649099.2,649099.2,33261,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1491265864,1813763.00
04/03/2017 20:30,2,0.000,ALERT,211.25,296.66,60.034,1491265803,"201051344001093","219011344069620",0.00,11.00,0,295.46,298.77,0.0,0.0,0.000,650762.8,650762.8,33116,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491265866,1813764.00
04/03/2017 20:30,2,0.000,ALERT,211.70,298.17,59.991,1491265803,"201051344000900","219011344069620",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,670229.7,670229.7,32610,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1491265868,1813765.00
04/03/2017 20:30,2,0.000,ALERT,212.16,297.87,59.996,1491265803,"201051344000648","219011344069620",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,659866.7,659866.7,32679,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1491265870,1813766.00
04/03/2017 20:30,2,0.000,ALERT,211.70,298.77,59.991,1491265803,"201051344000569","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,672436.0,672436.0,32588,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1491265872,1813767.00
04/03/2017 20:30,2,0.000,ALERT,211.93,298.47,59.996,1491265803,"201051344000983","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,663200.6,663200.6,32786,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1491265874,1813768.00
04/03/2017 20:30,2,0.000,ALERT,211.70,297.87,60.023,1491265803,"201051344001158","219011344069620",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,649105.4,649105.4,33136,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1491265875,1813769.00
04/03/2017 20:30,2,0.000,ALERT,212.38,298.77,59.991,1491265803,"201051344000576","219011344069620",0.00,10.30,0,295.46,300.57,0.0,0.0,0.000,663067.9,663067.9,32660,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1491265877,1813770.00
04/03/2017 20:30,2,0.000,ALERT,210.80,295.16,60.002,1491265803,"274151322000087","219011344069620",0.00,13.00,0,293.06,309.29,0.0,0.0,0.000,860704.9,860704.9,33016,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1491265879,1813771.00
04/03/2017 20:45,2,0.000,ALERT,212.61,299.07,60.002,1491266703,"201051344000645","219011344069620",0.00,11.00,0,295.16,300.27,0.0,0.0,0.000,662217.6,662217.6,32699,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266705,1813772.00
04/03/2017 20:45,2,0.000,ALERT,210.80,296.06,59.996,1491266703,"274151322000085","219011344069620",0.00,11.70,0,293.06,297.57,0.0,0.0,0.000,886238.5,886238.5,32705,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266707,1813773.00
04/03/2017 20:45,2,0.000,ALERT,212.61,298.77,60.012,1491266703,"201051344000633","219011344069620",0.00,9.70,0,293.36,299.97,0.0,0.0,0.000,648682.2,648682.2,33234,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266709,1813774.00
04/03/2017 20:45,2,0.000,ALERT,212.16,299.07,60.007,1491266703,"201051344000469","219011344069620",0.00,9.00,0,294.26,299.97,0.0,0.0,0.000,651362.3,651362.3,33197,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266711,1813775.00
04/03/2017 20:45,2,0.000,ALERT,211.48,298.17,59.991,1491266703,"201051344000646","219011344069620",0.00,9.30,0,293.96,304.78,0.0,0.0,0.000,645060.5,645060.5,33099,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266713,1813776.00
04/03/2017 20:45,2,0.000,ALERT,210.35,296.36,60.007,1491266703,"274151322000052","219011344069620",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,917684.8,917684.8,32472,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266714,1813777.00
04/03/2017 20:45,2,0.000,ALERT,211.93,298.77,60.028,1491266703,"201051344000585","219011344069620",0.00,9.70,0,293.96,304.48,0.0,0.0,0.000,655809.8,655809.8,33254,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491266716,1813778.00
04/03/2017 20:45,2,0.000,ALERT,211.48,298.77,60.002,1491266703,"201051344001230","219011344069620",0.00,9.70,0,294.86,305.38,0.0,0.0,0.000,649362.5,649362.5,32976,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266718,1813779.00
04/03/2017 20:45,2,0.000,ALERT,212.16,299.07,60.012,1491266703,"201051344000582","219011344069620",0.00,10.00,0,295.16,305.38,0.0,0.0,0.000,639407.1,639407.1,33172,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266720,1813780.00
04/03/2017 20:45,2,0.000,ALERT,211.25,298.47,60.018,1491266703,"201051344000955","219011344069620",0.00,9.70,0,294.26,305.08,0.0,0.0,0.000,657532.8,657532.8,33062,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266722,1813781.00
04/03/2017 20:45,2,0.000,ALERT,210.57,295.16,60.002,1491266703,"274151322000094","219011344069620",0.00,10.70,0,292.76,296.66,0.0,0.0,0.000,748985.6,748985.6,33813,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266723,1813782.00
04/03/2017 20:45,2,0.000,ALERT,212.16,299.37,60.007,1491266703,"201051344000579","219011344069620",0.00,10.00,0,295.46,301.17,0.0,0.0,0.000,668953.7,668953.7,33029,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266725,1813783.00
04/03/2017 20:45,2,0.000,ALERT,211.48,298.77,60.007,1491266703,"201051344000890","219011344069620",0.00,10.00,0,294.86,306.28,0.0,0.0,0.000,651338.9,651338.9,33179,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266727,1813784.00
04/03/2017 20:45,2,0.000,ALERT,211.70,298.17,59.996,1491266703,"201051344000438","219011344069620",0.00,9.30,0,294.56,305.38,0.0,0.0,0.000,654250.4,654250.4,33152,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266729,1813785.00
04/03/2017 20:45,2,0.000,ALERT,211.93,297.87,59.996,1491266703,"201051344000417","219011344069620",0.00,9.70,0,293.96,304.48,0.0,0.0,0.000,621625.3,621625.3,33465,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266730,1813786.00
04/03/2017 20:45,2,0.000,ALERT,210.80,296.36,59.996,1491266703,"274151322000083","219011344069620",0.00,10.70,0,293.66,297.87,0.0,0.0,0.000,908548.6,908548.6,32527,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266732,1813787.00
04/03/2017 20:45,2,0.000,ALERT,211.25,296.36,59.996,1491266703,"274151322000076","219011344069620",0.00,10.70,0,293.06,297.57,0.0,0.0,0.000,968093.1,968093.1,32635,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491266734,1813788.00
04/03/2017 20:45,2,0.000,ALERT,211.93,299.37,60.012,1491266703,"201051344000868","219011344069620",0.00,9.70,0,295.76,301.17,0.0,0.0,0.000,650031.0,650031.0,33227,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266736,1813789.00
04/03/2017 20:45,2,0.000,ALERT,210.57,296.96,60.012,1491266703,"274151322000095","219011344069620",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,958873.5,958873.5,32757,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266738,1813790.00
04/03/2017 20:45,2,0.000,ALERT,211.93,298.47,60.007,1491266703,"201051344000988","219011344069620",0.00,9.70,0,292.76,300.27,0.0,0.0,0.000,596710.4,596710.4,33265,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491266740,1813791.00
04/03/2017 20:45,2,0.000,ALERT,211.48,297.57,60.007,1491266703,"201051344001025","219011344069620",0.00,9.30,0,293.96,305.38,0.0,0.0,0.000,653433.5,653433.5,33341,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266742,1813792.00
04/03/2017 20:45,2,0.000,ALERT,211.93,298.77,60.018,1491266703,"201051344000458","219011344069620",0.00,11.00,0,295.16,301.17,0.0,0.0,0.000,662295.0,662295.0,32853,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266744,1813793.00
04/03/2017 20:45,2,0.000,ALERT,212.61,298.47,60.018,1491266703,"201051344000853","219011344069620",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,662546.4,662546.4,32698,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266746,1813794.00
04/03/2017 20:45,2,0.000,ALERT,211.93,298.47,60.002,1491266703,"201051344000685","219011344069620",0.00,9.70,0,294.86,305.38,0.0,0.0,0.000,654406.9,654406.9,33039,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266747,1813795.00
04/03/2017 20:45,2,0.000,ALERT,211.93,298.17,60.034,1491266703,"201051344000917","219011344069620",0.00,10.70,0,293.66,303.88,0.0,0.0,0.000,651070.7,651070.7,33023,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266749,1813796.00
04/03/2017 20:45,2,0.000,ALERT,212.16,298.77,60.018,1491266703,"201051344001145","219011344069620",0.00,9.30,0,295.16,305.98,0.0,0.0,0.000,658895.5,658895.5,32872,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491266751,1813797.00
04/03/2017 20:45,2,0.000,ALERT,211.70,297.57,60.007,1491266703,"201051344000651","219011344069620",0.00,9.30,0,293.96,304.48,0.0,0.0,0.000,647569.6,647569.6,33231,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266753,1813798.00
04/03/2017 20:45,2,0.000,ALERT,210.12,295.46,59.996,1491266703,"274151322000088","219011344069620",0.00,11.00,0,293.06,297.26,0.0,0.0,0.000,870495.4,870495.4,32743,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266755,1813799.00
04/03/2017 20:45,2,0.000,ALERT,211.25,294.86,60.007,1491266703,"274151322000068","219011344069620",0.00,11.00,0,292.46,296.66,0.0,0.0,0.000,749561.7,749561.7,33738,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266757,1813800.00
04/03/2017 20:45,2,0.000,ALERT,211.25,298.47,60.018,1491266703,"201051344001135","219011344069620",0.00,9.70,0,295.16,305.38,0.0,0.0,0.000,643393.0,643393.0,33243,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266758,1813801.00
04/03/2017 20:45,2,0.000,ALERT,211.93,299.67,60.012,1491266703,"201051344000594","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,664058.7,664058.7,33099,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491266760,1813802.00
04/03/2017 20:45,2,0.000,ALERT,211.70,298.17,60.007,1491266703,"201051344001203","219011344069620",0.00,10.00,0,295.16,306.58,0.0,0.0,0.000,651896.7,651896.7,33301,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266762,1813803.00
04/03/2017 20:45,2,0.000,ALERT,210.57,295.76,59.975,1491266703,"274151322000054","219011344069620",0.00,11.30,0,293.06,297.87,0.0,0.0,0.000,888828.2,888828.2,32642,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491266764,1813804.00
04/03/2017 20:45,2,0.000,ALERT,212.61,298.47,60.007,1491266703,"201051344000867","219011344069620",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,649099.2,649099.2,33263,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491266765,1813805.00
04/03/2017 20:45,2,0.000,ALERT,211.70,298.47,60.002,1491266703,"201051344001093","219011344069620",0.00,10.30,0,294.86,304.48,0.0,0.0,0.000,650762.8,650762.8,33118,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266767,1813806.00
04/03/2017 20:45,2,0.000,ALERT,211.93,298.77,60.007,1491266703,"201051344000900","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,670229.7,670229.7,32612,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266769,1813807.00
04/03/2017 20:45,2,0.000,ALERT,212.38,298.17,59.996,1491266703,"201051344000648","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,659866.7,659866.7,32681,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266771,1813808.00
04/03/2017 20:45,2,0.000,ALERT,212.16,299.37,60.002,1491266703,"201051344000569","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,672436.0,672436.0,32590,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266773,1813809.00
04/03/2017 20:45,2,0.000,ALERT,212.16,298.77,60.007,1491266703,"201051344000983","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,663200.6,663200.6,32788,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266775,1813810.00
04/03/2017 20:45,2,0.000,ALERT,212.16,298.47,59.981,1491266703,"201051344001158","219011344069620",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,649105.4,649105.4,33138,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266776,1813811.00
04/03/2017 20:45,2,0.000,ALERT,212.61,299.07,60.002,1491266703,"201051344000576","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,663067.9,663067.9,32662,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491266778,1813812.00
04/03/2017 20:45,2,0.000,ALERT,211.03,295.46,60.002,1491266703,"274151322000087","219011344069620",0.00,12.00,0,292.46,296.96,0.0,0.0,0.000,860704.9,860704.9,33018,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491266780,1813813.00
04/03/2017 21:00,2,0.000,ALERT,212.61,299.37,60.007,1491267604,"201051344000645","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,662217.6,662217.6,32701,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267606,1813814.00
04/03/2017 21:00,2,0.000,ALERT,211.03,296.36,59.975,1491267604,"274151322000085","219011344069620",0.00,10.70,0,293.66,297.57,0.0,0.0,0.000,886238.5,886238.5,32707,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267608,1813815.00
04/03/2017 21:00,2,0.000,ALERT,212.83,299.07,60.007,1491267604,"201051344000633","219011344069620",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,648682.2,648682.2,33236,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491267610,1813816.00
04/03/2017 21:00,2,0.000,ALERT,212.16,299.37,60.007,1491267604,"201051344000469","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,651362.3,651362.3,33199,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267612,1813817.00
04/03/2017 21:00,2,0.000,ALERT,211.70,298.47,60.039,1491267604,"201051344000646","219011344069620",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,645060.5,645060.5,33101,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267613,1813818.00
04/03/2017 21:00,2,0.000,ALERT,210.80,297.26,60.034,1491267604,"274151322000052","219011344069620",0.00,10.00,0,293.06,298.47,0.0,0.0,0.000,917684.8,917684.8,32474,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267615,1813819.00
04/03/2017 21:00,2,0.000,ALERT,211.93,298.77,60.018,1491267604,"201051344000585","219011344069620",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,655809.8,655809.8,33256,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267617,1813820.00
04/03/2017 21:00,2,0.000,ALERT,211.93,299.07,60.012,1491267604,"201051344001230","219011344069620",0.00,9.30,0,296.96,300.27,0.0,0.0,0.000,649362.5,649362.5,32978,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267619,1813821.00
04/03/2017 21:00,2,0.000,ALERT,212.38,299.37,60.012,1491267604,"201051344000582","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,639407.1,639407.1,33174,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267621,1813822.00
04/03/2017 21:00,2,0.000,ALERT,211.48,298.17,60.023,1491267604,"201051344000955","219011344069620",0.00,9.30,0,296.36,299.67,0.0,0.0,0.000,657532.8,657532.8,33064,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267622,1813823.00
04/03/2017 21:00,2,0.000,ALERT,211.03,296.06,60.012,1491267604,"274151322000094","219011344069620",0.00,10.00,0,293.06,296.96,0.0,0.0,0.000,748985.6,748985.6,33815,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267624,1813824.00
04/03/2017 21:00,2,0.000,ALERT,212.16,299.67,60.012,1491267604,"201051344000579","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,668953.7,668953.7,33031,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491267626,1813825.00
04/03/2017 21:00,2,0.000,ALERT,211.70,298.47,60.023,1491267604,"201051344000890","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,651338.9,651338.9,33181,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267628,1813826.00
04/03/2017 21:00,2,0.000,ALERT,211.93,298.47,60.007,1491267604,"201051344000438","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,654250.4,654250.4,33154,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491267630,1813827.00
04/03/2017 21:00,2,0.000,ALERT,212.16,297.57,60.012,1491267604,"201051344000417","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,621625.3,621625.3,33467,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491267631,1813828.00
04/03/2017 21:00,2,0.000,ALERT,211.03,296.66,60.023,1491267604,"274151322000083","219011344069620",0.00,10.00,0,293.66,298.17,0.0,0.0,0.000,908548.6,908548.6,32529,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267633,1813829.00
04/03/2017 21:00,2,0.000,ALERT,211.48,296.96,60.018,1491267604,"274151322000076","219011344069620",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,968093.1,968093.1,32637,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267635,1813830.00
04/03/2017 21:00,2,0.000,ALERT,212.16,299.97,60.012,1491267604,"201051344000868","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,650031.0,650031.0,33229,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267637,1813831.00
04/03/2017 21:00,2,0.000,ALERT,210.80,297.57,60.012,1491267604,"274151322000095","219011344069620",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,958873.5,958873.5,32759,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491267639,1813832.00
04/03/2017 21:00,2,0.000,ALERT,212.16,299.37,59.970,1491267604,"201051344000988","219011344069620",0.00,9.30,0,294.26,300.57,0.0,0.0,0.000,596710.4,596710.4,33267,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267640,1813833.00
04/03/2017 21:00,2,0.000,ALERT,211.48,297.26,60.023,1491267604,"201051344001025","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,653433.5,653433.5,33343,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267642,1813834.00
04/03/2017 21:00,2,0.000,ALERT,212.16,299.37,60.018,1491267604,"201051344000458","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,662295.0,662295.0,32855,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267644,1813835.00
04/03/2017 21:00,2,0.000,ALERT,212.83,299.37,60.023,1491267604,"201051344000853","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,662546.4,662546.4,32700,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267646,1813836.00
04/03/2017 21:00,2,0.000,ALERT,212.16,298.17,60.012,1491267604,"201051344000685","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,654406.9,654406.9,33041,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267647,1813837.00
04/03/2017 21:00,2,0.000,ALERT,212.16,298.17,60.023,1491267604,"201051344000917","219011344069620",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,651070.7,651070.7,33025,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267649,1813838.00
04/03/2017 21:00,2,0.000,ALERT,212.16,298.77,60.023,1491267604,"201051344001145","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,658895.5,658895.5,32874,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267651,1813839.00
04/03/2017 21:00,2,0.000,ALERT,211.93,297.26,60.039,1491267604,"201051344000651","219011344069620",0.00,8.50,0,296.06,299.37,0.0,0.0,0.000,647569.6,647569.6,33233,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267653,1813840.00
04/03/2017 21:00,2,0.000,ALERT,210.80,296.66,60.007,1491267604,"274151322000088","219011344069620",0.00,10.30,0,293.36,297.57,0.0,0.0,0.000,870495.4,870495.4,32745,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267655,1813841.00
04/03/2017 21:00,2,0.000,ALERT,211.70,295.76,60.023,1491267604,"274151322000068","219011344069620",0.00,10.70,0,292.76,296.96,0.0,0.0,0.000,749561.7,749561.7,33740,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267656,1813842.00
04/03/2017 21:00,2,0.000,ALERT,211.48,298.17,60.018,1491267604,"201051344001135","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,643393.0,643393.0,33245,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267658,1813843.00
04/03/2017 21:00,2,0.000,ALERT,212.16,300.27,60.023,1491267604,"201051344000594","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,664058.7,664058.7,33101,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491267660,1813844.00
04/03/2017 21:00,2,0.000,ALERT,211.93,297.87,60.007,1491267604,"201051344001203","219011344069620",0.00,9.30,0,296.36,301.47,0.0,0.0,0.000,651896.7,651896.7,33303,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267662,1813845.00
04/03/2017 21:00,2,0.000,ALERT,210.80,296.96,60.012,1491267604,"274151322000054","219011344069620",0.00,11.00,0,293.36,298.17,0.0,0.0,0.000,888828.2,888828.2,32644,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267664,1813846.00
04/03/2017 21:00,2,0.000,ALERT,212.38,299.07,60.007,1491267604,"201051344000867","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,649099.2,649099.2,33265,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267666,1813847.00
04/03/2017 21:00,2,0.000,ALERT,211.70,297.87,60.018,1491267604,"201051344001093","219011344069620",0.00,10.00,0,296.36,299.67,0.0,0.0,0.000,650762.8,650762.8,33120,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491267667,1813848.00
04/03/2017 21:00,2,0.000,ALERT,212.16,299.37,60.018,1491267604,"201051344000900","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,670229.7,670229.7,32614,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267669,1813849.00
04/03/2017 21:00,2,0.000,ALERT,212.38,298.77,60.012,1491267604,"201051344000648","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,659866.7,659866.7,32683,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267671,1813850.00
04/03/2017 21:00,2,0.000,ALERT,212.16,299.97,60.018,1491267604,"201051344000569","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,672436.0,672436.0,32592,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491267673,1813851.00
04/03/2017 21:00,2,0.000,ALERT,212.38,299.97,60.012,1491267604,"201051344000983","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,663200.6,663200.6,32790,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491267675,1813852.00
04/03/2017 21:00,2,0.000,ALERT,212.16,299.07,60.018,1491267604,"201051344001158","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,649105.4,649105.4,33140,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267677,1813853.00
04/03/2017 21:00,2,0.000,ALERT,212.83,299.67,60.028,1491267604,"201051344000576","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,663067.9,663067.9,32664,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267678,1813854.00
04/03/2017 21:00,2,0.000,ALERT,211.25,296.36,59.986,1491267604,"274151322000087","219011344069620",0.00,11.30,0,292.76,297.26,0.0,0.0,0.000,860704.9,860704.9,33020,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491267680,1813855.00
04/03/2017 21:15,2,0.000,ALERT,212.61,299.67,59.981,1491268503,"201051344000645","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,662217.6,662217.6,32703,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491268505,1813856.00
04/03/2017 21:15,2,0.000,ALERT,210.80,296.96,59.970,1491268503,"274151322000085","219011344069620",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,886238.5,886238.5,32709,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268507,1813857.00
04/03/2017 21:15,2,0.000,ALERT,212.61,299.37,59.981,1491268503,"201051344000633","219011344069620",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,648682.2,648682.2,33238,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491268509,1813858.00
04/03/2017 21:15,2,0.000,ALERT,212.16,299.67,59.986,1491268503,"201051344000469","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,651362.3,651362.3,33201,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268511,1813859.00
04/03/2017 21:15,2,0.000,ALERT,211.70,299.37,59.975,1491268503,"201051344000646","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,645060.5,645060.5,33103,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268513,1813860.00
04/03/2017 21:15,2,0.000,ALERT,210.57,296.36,59.981,1491268503,"274151322000052","219011344069620",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,917684.8,917684.8,32476,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491268514,1813861.00
04/03/2017 21:15,2,0.000,ALERT,212.16,299.67,60.012,1491268503,"201051344000585","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,655809.8,655809.8,33258,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268516,1813862.00
04/03/2017 21:15,2,0.000,ALERT,211.93,299.67,59.981,1491268503,"201051344001230","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,649362.5,649362.5,32980,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491268518,1813863.00
04/03/2017 21:15,2,0.000,ALERT,212.61,300.27,59.965,1491268503,"201051344000582","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,639407.1,639407.1,33176,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268520,1813864.00
04/03/2017 21:15,2,0.000,ALERT,211.70,299.37,59.949,1491268503,"201051344000955","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,657532.8,657532.8,33066,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268522,1813865.00
04/03/2017 21:15,2,0.000,ALERT,211.03,296.06,59.970,1491268503,"274151322000094","219011344069620",0.00,9.30,0,293.96,297.57,0.0,0.0,0.000,748985.6,748985.6,33817,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268523,1813866.00
04/03/2017 21:15,2,0.000,ALERT,212.16,300.27,59.970,1491268503,"201051344000579","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,668953.7,668953.7,33033,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268525,1813867.00
04/03/2017 21:15,2,0.000,ALERT,211.70,299.67,59.981,1491268503,"201051344000890","219011344069620",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,651338.9,651338.9,33183,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268527,1813868.00
04/03/2017 21:15,2,0.000,ALERT,212.16,299.37,59.975,1491268503,"201051344000438","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,654250.4,654250.4,33156,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268529,1813869.00
04/03/2017 21:15,2,0.000,ALERT,212.38,298.77,59.933,1491268503,"201051344000417","219011344069620",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,621625.3,621625.3,33469,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268531,1813870.00
04/03/2017 21:15,2,0.000,ALERT,211.03,296.96,59.959,1491268503,"274151322000083","219011344069620",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,908548.6,908548.6,32531,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491268533,1813871.00
04/03/2017 21:15,2,0.000,ALERT,211.70,297.57,59.981,1491268503,"274151322000076","219011344069620",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,968093.1,968093.1,32639,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268534,1813872.00
04/03/2017 21:15,2,0.000,ALERT,212.16,300.57,60.028,1491268503,"201051344000868","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,650031.0,650031.0,33231,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491268536,1813873.00
04/03/2017 21:15,2,0.000,ALERT,210.80,297.87,60.007,1491268503,"274151322000095","219011344069620",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,958873.5,958873.5,32761,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268538,1813874.00
04/03/2017 21:15,2,0.000,ALERT,212.16,299.97,59.981,1491268503,"201051344000988","219011344069620",0.00,9.00,0,295.16,300.87,0.0,0.0,0.000,596710.4,596710.4,33269,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491268540,1813875.00
04/03/2017 21:15,2,0.000,ALERT,211.70,298.47,59.996,1491268503,"201051344001025","219011344069620",0.00,8.00,0,295.46,301.17,0.0,0.0,0.000,653433.5,653433.5,33345,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268542,1813876.00
04/03/2017 21:15,2,0.000,ALERT,211.70,299.07,59.981,1491268503,"201051344000458","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,662295.0,662295.0,32857,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268544,1813877.00
04/03/2017 21:15,2,0.000,ALERT,212.38,299.37,60.018,1491268503,"201051344000853","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,662546.4,662546.4,32702,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268545,1813878.00
04/03/2017 21:15,2,0.000,ALERT,212.16,299.07,59.954,1491268503,"201051344000685","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,654406.9,654406.9,33043,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268547,1813879.00
04/03/2017 21:15,2,0.000,ALERT,211.93,298.47,60.023,1491268503,"201051344000917","219011344069620",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,651070.7,651070.7,33027,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268549,1813880.00
04/03/2017 21:15,2,0.000,ALERT,212.38,299.37,59.986,1491268503,"201051344001145","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,658895.5,658895.5,32876,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268551,1813881.00
04/03/2017 21:15,2,0.000,ALERT,211.93,298.17,59.981,1491268503,"201051344000651","219011344069620",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,647569.6,647569.6,33235,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268553,1813882.00
