ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 21:15,2,0.000,ALERT,210.35,296.66,59.996,1491268503,"274151322000088","219011344069620",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,870495.4,870495.4,32747,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268554,1813883.00
04/03/2017 21:15,2,0.000,ALERT,211.48,295.76,59.991,1491268503,"274151322000068","219011344069620",0.00,10.30,0,293.96,297.57,0.0,0.0,0.000,749561.7,749561.7,33742,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268556,1813884.00
04/03/2017 21:15,2,0.000,ALERT,211.48,299.07,59.986,1491268503,"201051344001135","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,643393.0,643393.0,33247,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268558,1813885.00
04/03/2017 21:15,2,0.000,ALERT,211.70,299.97,60.002,1491268503,"201051344000594","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,664058.7,664058.7,33103,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268560,1813886.00
04/03/2017 21:15,2,0.000,ALERT,211.93,298.77,60.012,1491268503,"201051344001203","219011344069620",0.00,9.00,0,296.36,302.37,0.0,0.0,0.000,651896.7,651896.7,33305,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268562,1813887.00
04/03/2017 21:15,2,0.000,ALERT,210.57,296.36,60.007,1491268503,"274151322000054","219011344069620",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,888828.2,888828.2,32646,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268563,1813888.00
04/03/2017 21:15,2,0.000,ALERT,212.16,299.07,60.007,1491268503,"201051344000867","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,649099.2,649099.2,33267,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268565,1813889.00
04/03/2017 21:15,2,0.000,ALERT,211.93,299.07,59.981,1491268503,"201051344001093","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,650762.8,650762.8,33122,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491268567,1813890.00
04/03/2017 21:15,2,0.000,ALERT,211.93,299.67,60.002,1491268503,"201051344000900","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,670229.7,670229.7,32616,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268569,1813891.00
04/03/2017 21:15,2,0.000,ALERT,212.38,299.07,60.012,1491268503,"201051344000648","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,659866.7,659866.7,32685,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268571,1813892.00
04/03/2017 21:15,2,0.000,ALERT,211.93,299.97,60.044,1491268503,"201051344000569","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,672436.0,672436.0,32594,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491268572,1813893.00
04/03/2017 21:15,2,0.000,ALERT,211.93,299.67,60.007,1491268503,"201051344000983","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,663200.6,663200.6,32792,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268574,1813894.00
04/03/2017 21:15,2,0.000,ALERT,212.16,299.37,60.002,1491268503,"201051344001158","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,649105.4,649105.4,33142,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491268576,1813895.00
04/03/2017 21:15,2,0.000,ALERT,212.38,299.97,60.034,1491268503,"201051344000576","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,663067.9,663067.9,32666,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268578,1813896.00
04/03/2017 21:15,2,0.000,ALERT,210.57,295.76,60.028,1491268503,"274151322000087","219011344069620",0.00,11.00,0,293.36,297.87,0.0,0.0,0.000,860704.9,860704.9,33022,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491268579,1813897.00
04/03/2017 21:30,2,0.000,ALERT,212.16,298.47,59.981,1491269403,"201051344000645","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,662217.6,662217.6,32705,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269405,1813898.00
04/03/2017 21:30,2,0.000,ALERT,210.57,296.06,59.991,1491269403,"274151322000085","219011344069620",0.00,10.00,0,293.66,298.17,0.0,0.0,0.000,886238.5,886238.5,32711,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269407,1813899.00
04/03/2017 21:30,2,0.000,ALERT,212.38,298.77,60.002,1491269403,"201051344000633","219011344069620",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,648682.2,648682.2,33240,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491269409,1813900.00
04/03/2017 21:30,2,0.000,ALERT,211.93,298.77,60.039,1491269403,"201051344000469","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,651362.3,651362.3,33203,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269410,1813901.00
04/03/2017 21:30,2,0.000,ALERT,211.48,299.37,59.996,1491269403,"201051344000646","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,645060.5,645060.5,33105,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269412,1813902.00
04/03/2017 21:30,2,0.000,ALERT,210.35,295.46,59.991,1491269403,"274151322000052","219011344069620",0.00,9.30,0,293.36,298.77,0.0,0.0,0.000,917684.8,917684.8,32478,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491269414,1813903.00
04/03/2017 21:30,2,0.000,ALERT,211.93,299.97,60.012,1491269403,"201051344000585","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,655809.8,655809.8,33260,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269416,1813904.00
04/03/2017 21:30,2,0.000,ALERT,211.70,299.97,59.996,1491269403,"201051344001230","219011344069620",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,649362.5,649362.5,32982,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269417,1813905.00
04/03/2017 21:30,2,0.000,ALERT,212.16,300.27,60.002,1491269403,"201051344000582","219011344069620",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,639407.1,639407.1,33178,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491269419,1813906.00
04/03/2017 21:30,2,0.000,ALERT,211.48,299.67,60.007,1491269403,"201051344000955","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,657532.8,657532.8,33068,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491269421,1813907.00
04/03/2017 21:30,2,0.000,ALERT,210.57,295.46,59.996,1491269403,"274151322000094","219011344069620",0.00,9.30,0,293.36,297.87,0.0,0.0,0.000,748985.6,748985.6,33819,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269423,1813908.00
04/03/2017 21:30,2,0.000,ALERT,211.70,299.37,60.039,1491269403,"201051344000579","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,668953.7,668953.7,33035,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491269425,1813909.00
04/03/2017 21:30,2,0.000,ALERT,211.70,299.97,60.002,1491269403,"201051344000890","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,651338.9,651338.9,33185,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269426,1813910.00
04/03/2017 21:30,2,0.000,ALERT,211.93,299.67,60.012,1491269403,"201051344000438","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,654250.4,654250.4,33158,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269428,1813911.00
04/03/2017 21:30,2,0.000,ALERT,211.93,299.07,60.018,1491269403,"201051344000417","219011344069620",0.00,8.50,0,296.96,300.27,0.0,0.0,0.000,621625.3,621625.3,33471,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491269430,1813912.00
04/03/2017 21:30,2,0.000,ALERT,210.80,296.36,60.012,1491269403,"274151322000083","219011344069620",0.00,9.30,0,293.96,299.07,0.0,0.0,0.000,908548.6,908548.6,32533,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491269432,1813913.00
04/03/2017 21:30,2,0.000,ALERT,211.03,296.06,60.012,1491269403,"274151322000076","219011344069620",0.00,9.30,0,293.66,298.77,0.0,0.0,0.000,968093.1,968093.1,32641,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491269434,1813914.00
04/03/2017 21:30,2,0.000,ALERT,211.48,299.37,60.012,1491269403,"201051344000868","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,650031.0,650031.0,33233,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491269435,1813915.00
04/03/2017 21:30,2,0.000,ALERT,210.35,297.26,60.034,1491269403,"274151322000095","219011344069620",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,958873.5,958873.5,32763,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269437,1813916.00
04/03/2017 21:30,2,0.000,ALERT,211.48,298.47,60.007,1491269403,"201051344000988","219011344069620",0.00,9.00,0,295.16,301.17,0.0,0.0,0.000,596710.4,596710.4,33271,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269439,1813917.00
04/03/2017 21:30,2,0.000,ALERT,211.70,299.07,60.012,1491269403,"201051344001025","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,653433.5,653433.5,33347,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269441,1813918.00
04/03/2017 21:30,2,0.000,ALERT,211.70,299.07,60.002,1491269403,"201051344000458","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,662295.0,662295.0,32859,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269443,1813919.00
04/03/2017 21:30,2,0.000,ALERT,212.38,298.77,59.996,1491269403,"201051344000853","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,662546.4,662546.4,32704,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269445,1813920.00
04/03/2017 21:30,2,0.000,ALERT,212.16,299.67,60.002,1491269403,"201051344000685","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,654406.9,654406.9,33045,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269447,1813921.00
04/03/2017 21:30,2,0.000,ALERT,211.93,299.07,60.002,1491269403,"201051344000917","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,651070.7,651070.7,33029,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269448,1813922.00
04/03/2017 21:30,2,0.000,ALERT,212.16,299.97,59.996,1491269403,"201051344001145","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,658895.5,658895.5,32878,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269450,1813923.00
04/03/2017 21:30,2,0.000,ALERT,212.16,298.77,60.007,1491269403,"201051344000651","219011344069620",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,647569.6,647569.6,33237,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269452,1813924.00
04/03/2017 21:30,2,0.000,ALERT,210.12,296.06,59.981,1491269403,"274151322000088","219011344069620",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,870495.4,870495.4,32749,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269454,1813925.00
04/03/2017 21:30,2,0.000,ALERT,211.25,295.46,59.975,1491269403,"274151322000068","219011344069620",0.00,10.00,0,293.06,297.26,0.0,0.0,0.000,749561.7,749561.7,33744,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269456,1813926.00
04/03/2017 21:30,2,0.000,ALERT,211.48,299.67,59.991,1491269403,"201051344001135","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,643393.0,643393.0,33249,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269457,1813927.00
04/03/2017 21:30,2,0.000,ALERT,211.48,299.37,59.996,1491269403,"201051344000594","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,664058.7,664058.7,33105,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269459,1813928.00
04/03/2017 21:30,2,0.000,ALERT,211.93,299.37,59.975,1491269403,"201051344001203","219011344069620",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,651896.7,651896.7,33307,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269461,1813929.00
04/03/2017 21:30,2,0.000,ALERT,210.35,296.96,59.986,1491269403,"274151322000054","219011344069620",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,888828.2,888828.2,32648,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269463,1813930.00
04/03/2017 21:30,2,0.000,ALERT,211.93,298.47,59.991,1491269403,"201051344000867","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,649099.2,649099.2,33269,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269465,1813931.00
04/03/2017 21:30,2,0.000,ALERT,211.93,299.67,60.012,1491269403,"201051344001093","219011344069620",0.00,9.70,0,297.26,300.57,0.0,0.0,0.000,650762.8,650762.8,33124,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269466,1813932.00
04/03/2017 21:30,2,0.000,ALERT,211.70,298.77,59.991,1491269403,"201051344000900","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,670229.7,670229.7,32618,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491269468,1813933.00
04/03/2017 21:30,2,0.000,ALERT,211.93,298.17,59.991,1491269403,"201051344000648","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,659866.7,659866.7,32687,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269470,1813934.00
04/03/2017 21:30,2,0.000,ALERT,211.70,299.37,59.996,1491269403,"201051344000569","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,672436.0,672436.0,32596,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269472,1813935.00
04/03/2017 21:30,2,0.000,ALERT,211.70,299.07,59.981,1491269403,"201051344000983","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,663200.6,663200.6,32794,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269474,1813936.00
04/03/2017 21:30,2,0.000,ALERT,211.93,298.77,60.023,1491269403,"201051344001158","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,649105.4,649105.4,33144,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491269476,1813937.00
04/03/2017 21:30,2,0.000,ALERT,212.38,299.67,59.986,1491269403,"201051344000576","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,663067.9,663067.9,32668,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491269477,1813938.00
04/03/2017 21:30,2,0.000,ALERT,210.80,295.16,59.991,1491269403,"274151322000087","219011344069620",0.00,10.70,0,293.06,297.87,0.0,0.0,0.000,860704.9,860704.9,33024,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491269479,1813939.00
04/03/2017 21:45,2,0.000,ALERT,212.83,299.67,59.996,1491270304,"201051344000645","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,662217.6,662217.6,32707,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270306,1813940.00
04/03/2017 21:45,2,0.000,ALERT,211.03,296.66,60.012,1491270304,"274151322000085","219011344069620",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,886238.5,886238.5,32713,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270308,1813941.00
04/03/2017 21:45,2,0.000,ALERT,212.83,299.37,60.018,1491270304,"201051344000633","219011344069620",0.00,8.00,0,295.16,300.87,0.0,0.0,0.000,648682.2,648682.2,33242,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270310,1813942.00
04/03/2017 21:45,2,0.000,ALERT,212.16,299.37,60.039,1491270304,"201051344000469","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,651362.3,651362.3,33205,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270312,1813943.00
04/03/2017 21:45,2,0.000,ALERT,212.16,299.97,60.002,1491270304,"201051344000646","219011344069620",0.00,8.00,0,296.96,302.98,0.0,0.0,0.000,645060.5,645060.5,33107,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491270314,1813944.00
04/03/2017 21:45,2,0.000,ALERT,210.57,297.26,59.959,1491270304,"274151322000052","219011344069620",0.00,9.30,0,293.96,299.07,0.0,0.0,0.000,917684.8,917684.8,32480,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491270315,1813945.00
04/03/2017 21:45,2,0.000,ALERT,212.38,299.97,60.002,1491270304,"201051344000585","219011344069620",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,655809.8,655809.8,33262,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270317,1813946.00
04/03/2017 21:45,2,0.000,ALERT,212.16,300.27,60.002,1491270304,"201051344001230","219011344069620",0.00,8.50,0,298.17,303.88,0.0,0.0,0.000,649362.5,649362.5,32984,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491270319,1813947.00
04/03/2017 21:45,2,0.000,ALERT,212.83,300.57,60.002,1491270304,"201051344000582","219011344069620",0.00,8.00,0,298.17,304.18,0.0,0.0,0.000,639407.1,639407.1,33180,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491270321,1813948.00
04/03/2017 21:45,2,0.000,ALERT,211.93,299.67,60.002,1491270304,"201051344000955","219011344069620",0.00,8.50,0,297.57,303.28,0.0,0.0,0.000,657532.8,657532.8,33070,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270323,1813949.00
04/03/2017 21:45,2,0.000,ALERT,210.80,295.76,59.996,1491270304,"274151322000094","219011344069620",0.00,9.00,0,293.96,297.87,0.0,0.0,0.000,748985.6,748985.6,33821,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270324,1813950.00
04/03/2017 21:45,2,0.000,ALERT,212.16,299.97,60.012,1491270304,"201051344000579","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,668953.7,668953.7,33037,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491270326,1813951.00
04/03/2017 21:45,2,0.000,ALERT,212.16,300.27,60.012,1491270304,"201051344000890","219011344069620",0.00,9.00,0,297.87,304.78,0.0,0.0,0.000,651338.9,651338.9,33187,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270328,1813952.00
04/03/2017 21:45,2,0.000,ALERT,212.38,299.97,60.002,1491270304,"201051344000438","219011344069620",0.00,8.00,0,297.87,303.88,0.0,0.0,0.000,654250.4,654250.4,33160,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270330,1813953.00
04/03/2017 21:45,2,0.000,ALERT,212.38,299.07,59.996,1491270304,"201051344000417","219011344069620",0.00,8.50,0,296.96,302.98,0.0,0.0,0.000,621625.3,621625.3,33473,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270332,1813954.00
04/03/2017 21:45,2,0.000,ALERT,210.57,297.57,60.034,1491270304,"274151322000083","219011344069620",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,908548.6,908548.6,32535,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270333,1813955.00
04/03/2017 21:45,2,0.000,ALERT,211.25,296.36,59.996,1491270304,"274151322000076","219011344069620",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,968093.1,968093.1,32643,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270335,1813956.00
04/03/2017 21:45,2,0.000,ALERT,211.93,299.67,60.007,1491270304,"201051344000868","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,650031.0,650031.0,33235,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270337,1813957.00
04/03/2017 21:45,2,0.000,ALERT,210.80,297.87,60.018,1491270304,"274151322000095","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,958873.5,958873.5,32765,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270339,1813958.00
04/03/2017 21:45,2,0.000,ALERT,211.93,299.67,60.012,1491270304,"201051344000988","219011344069620",0.00,9.00,0,294.56,301.17,0.0,0.0,0.000,596710.4,596710.4,33273,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270341,1813959.00
04/03/2017 21:45,2,0.000,ALERT,212.16,299.07,60.018,1491270304,"201051344001025","219011344069620",0.00,7.70,0,297.26,304.18,0.0,0.0,0.000,653433.5,653433.5,33349,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270342,1813960.00
04/03/2017 21:45,2,0.000,ALERT,212.16,299.67,60.023,1491270304,"201051344000458","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,662295.0,662295.0,32861,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270344,1813961.00
04/03/2017 21:45,2,0.000,ALERT,212.83,299.67,60.012,1491270304,"201051344000853","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,662546.4,662546.4,32706,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491270346,1813962.00
04/03/2017 21:45,2,0.000,ALERT,212.61,299.97,59.981,1491270304,"201051344000685","219011344069620",0.00,8.50,0,297.57,303.58,0.0,0.0,0.000,654406.9,654406.9,33047,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270348,1813963.00
04/03/2017 21:45,2,0.000,ALERT,212.61,299.67,60.023,1491270304,"201051344000917","219011344069620",0.00,9.70,0,296.36,302.68,0.0,0.0,0.000,651070.7,651070.7,33031,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270350,1813964.00
04/03/2017 21:45,2,0.000,ALERT,212.83,300.27,60.028,1491270304,"201051344001145","219011344069620",0.00,8.00,0,297.57,304.48,0.0,0.0,0.000,658895.5,658895.5,32880,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270351,1813965.00
04/03/2017 21:45,2,0.000,ALERT,212.38,299.07,60.039,1491270304,"201051344000651","219011344069620",0.00,7.70,0,297.26,302.98,0.0,0.0,0.000,647569.6,647569.6,33239,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270353,1813966.00
04/03/2017 21:45,2,0.000,ALERT,210.35,296.06,60.012,1491270304,"274151322000088","219011344069620",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,870495.4,870495.4,32751,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270355,1813967.00
04/03/2017 21:45,2,0.000,ALERT,211.48,296.06,60.007,1491270304,"274151322000068","219011344069620",0.00,9.70,0,293.66,297.87,0.0,0.0,0.000,749561.7,749561.7,33746,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270357,1813968.00
04/03/2017 21:45,2,0.000,ALERT,212.16,299.67,60.018,1491270304,"201051344001135","219011344069620",0.00,8.50,0,297.57,303.88,0.0,0.0,0.000,643393.0,643393.0,33251,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491270358,1813969.00
04/03/2017 21:45,2,0.000,ALERT,211.93,300.27,60.007,1491270304,"201051344000594","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,664058.7,664058.7,33107,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270360,1813970.00
04/03/2017 21:45,2,0.000,ALERT,212.38,299.37,60.002,1491270304,"201051344001203","219011344069620",0.00,8.50,0,297.57,305.08,0.0,0.0,0.000,651896.7,651896.7,33309,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491270362,1813971.00
04/03/2017 21:45,2,0.000,ALERT,210.80,296.96,60.002,1491270304,"274151322000054","219011344069620",0.00,9.70,0,294.56,299.07,0.0,0.0,0.000,888828.2,888828.2,32650,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270364,1813972.00
04/03/2017 21:45,2,0.000,ALERT,212.61,299.67,60.012,1491270304,"201051344000867","219011344069620",0.00,9.30,0,296.36,301.47,0.0,0.0,0.000,649099.2,649099.2,33271,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270366,1813973.00
04/03/2017 21:45,2,0.000,ALERT,212.38,299.97,60.028,1491270304,"201051344001093","219011344069620",0.00,9.30,0,297.57,303.28,0.0,0.0,0.000,650762.8,650762.8,33126,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270368,1813974.00
04/03/2017 21:45,2,0.000,ALERT,212.16,299.67,60.002,1491270304,"201051344000900","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,670229.7,670229.7,32620,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270370,1813975.00
04/03/2017 21:45,2,0.000,ALERT,212.38,299.07,60.002,1491270304,"201051344000648","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,659866.7,659866.7,32689,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270372,1813976.00
04/03/2017 21:45,2,0.000,ALERT,212.38,300.27,60.002,1491270304,"201051344000569","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,672436.0,672436.0,32598,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270373,1813977.00
04/03/2017 21:45,2,0.000,ALERT,212.38,299.67,59.991,1491270304,"201051344000983","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,663200.6,663200.6,32796,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491270375,1813978.00
04/03/2017 21:45,2,0.000,ALERT,212.38,299.37,60.002,1491270304,"201051344001158","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,649105.4,649105.4,33146,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270377,1813979.00
04/03/2017 21:45,2,0.000,ALERT,212.83,300.57,60.002,1491270304,"201051344000576","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,663067.9,663067.9,32670,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270379,1813980.00
04/03/2017 21:45,2,0.000,ALERT,211.03,296.36,59.991,1491270304,"274151322000087","219011344069620",0.00,10.30,0,293.66,298.17,0.0,0.0,0.000,860704.9,860704.9,33026,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491270381,1813981.00
04/03/2017 22:00,2,0.000,ALERT,213.06,300.27,60.023,1491271203,"201051344000645","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,662217.6,662217.6,32709,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271205,1813982.00
04/03/2017 22:00,2,0.000,ALERT,211.03,296.66,59.981,1491271203,"274151322000085","219011344069620",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,886238.5,886238.5,32715,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271207,1813983.00
04/03/2017 22:00,2,0.000,ALERT,213.29,300.27,59.996,1491271203,"201051344000633","219011344069620",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,648682.2,648682.2,33244,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271209,1813984.00
04/03/2017 22:00,2,0.000,ALERT,212.61,299.97,59.996,1491271203,"201051344000469","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,651362.3,651362.3,33207,0,0,0,L,1122011218,0,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271211,1813985.00
04/03/2017 22:00,2,0.000,ALERT,212.38,300.57,59.996,1491271203,"201051344000646","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,645060.5,645060.5,33109,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271213,1813986.00
04/03/2017 22:00,2,0.000,ALERT,211.03,298.47,60.002,1491271203,"274151322000052","219011344069620",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,917684.8,917684.8,32482,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271214,1813987.00
04/03/2017 22:00,2,0.000,ALERT,212.83,301.17,59.996,1491271203,"201051344000585","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,655809.8,655809.8,33264,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271216,1813988.00
04/03/2017 22:00,2,0.000,ALERT,212.61,301.17,60.002,1491271203,"201051344001230","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,649362.5,649362.5,32986,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271218,1813989.00
04/03/2017 22:00,2,0.000,ALERT,213.29,301.47,60.007,1491271203,"201051344000582","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,639407.1,639407.1,33182,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271220,1813990.00
04/03/2017 22:00,2,0.000,ALERT,212.38,300.57,60.034,1491271203,"201051344000955","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,657532.8,657532.8,33072,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271222,1813991.00
04/03/2017 22:00,2,0.000,ALERT,211.25,296.66,59.991,1491271203,"274151322000094","219011344069620",0.00,9.00,0,294.56,297.87,0.0,0.0,0.000,748985.6,748985.6,33823,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271223,1813992.00
04/03/2017 22:00,2,0.000,ALERT,212.61,301.17,59.996,1491271203,"201051344000579","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,668953.7,668953.7,33039,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271226,1813993.00
04/03/2017 22:00,2,0.000,ALERT,212.61,301.17,59.996,1491271203,"201051344000890","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,651338.9,651338.9,33189,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271227,1813994.00
04/03/2017 22:00,2,0.000,ALERT,213.06,301.17,59.981,1491271203,"201051344000438","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,654250.4,654250.4,33162,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271229,1813995.00
04/03/2017 22:00,2,0.000,ALERT,213.06,300.27,60.028,1491271203,"201051344000417","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,621625.3,621625.3,33475,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271231,1813996.00
04/03/2017 22:00,2,0.000,ALERT,211.25,296.96,59.986,1491271203,"274151322000083","219011344069620",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,908548.6,908548.6,32537,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271233,1813997.00
04/03/2017 22:00,2,0.000,ALERT,211.70,297.26,60.002,1491271203,"274151322000076","219011344069620",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,968093.1,968093.1,32645,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271235,1813998.00
04/03/2017 22:00,2,0.000,ALERT,212.38,301.17,60.002,1491271203,"201051344000868","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,650031.0,650031.0,33237,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271237,1813999.00
04/03/2017 22:00,2,0.000,ALERT,211.25,298.47,59.996,1491271203,"274151322000095","219011344069620",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,958873.5,958873.5,32767,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271238,1814000.00
04/03/2017 22:00,2,0.000,ALERT,212.38,300.27,60.012,1491271203,"201051344000988","219011344069620",0.00,8.50,0,295.16,301.77,0.0,0.0,0.000,596710.4,596710.4,33275,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271240,1814001.00
04/03/2017 22:00,2,0.000,ALERT,212.61,300.27,60.002,1491271203,"201051344001025","219011344069620",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,653433.5,653433.5,33351,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271242,1814002.00
04/03/2017 22:00,2,0.000,ALERT,212.61,300.57,60.002,1491271203,"201051344000458","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,662295.0,662295.0,32863,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271244,1814003.00
04/03/2017 22:00,2,0.000,ALERT,213.06,300.27,60.002,1491271203,"201051344000853","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,662546.4,662546.4,32708,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271246,1814004.00
04/03/2017 22:00,2,0.000,ALERT,213.06,301.17,59.996,1491271203,"201051344000685","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,654406.9,654406.9,33049,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271247,1814005.00
04/03/2017 22:00,2,0.000,ALERT,213.06,300.87,60.018,1491271203,"201051344000917","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,651070.7,651070.7,33033,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271249,1814006.00
04/03/2017 22:00,2,0.000,ALERT,213.06,301.17,60.018,1491271203,"201051344001145","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,658895.5,658895.5,32882,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271251,1814007.00
04/03/2017 22:00,2,0.000,ALERT,213.06,300.57,59.991,1491271203,"201051344000651","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,647569.6,647569.6,33241,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271253,1814008.00
04/03/2017 22:00,2,0.000,ALERT,210.80,297.26,59.991,1491271203,"274151322000088","219011344069620",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,870495.4,870495.4,32753,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271254,1814009.00
04/03/2017 22:00,2,0.000,ALERT,211.70,296.36,59.996,1491271203,"274151322000068","219011344069620",0.00,9.70,0,294.26,297.87,0.0,0.0,0.000,749561.7,749561.7,33748,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271256,1814010.00
04/03/2017 22:00,2,0.000,ALERT,212.61,300.87,60.002,1491271203,"201051344001135","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,643393.0,643393.0,33253,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271258,1814011.00
04/03/2017 22:00,2,0.000,ALERT,212.38,301.17,60.002,1491271203,"201051344000594","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,664058.7,664058.7,33109,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491271260,1814012.00
04/03/2017 22:00,2,0.000,ALERT,212.83,300.87,59.991,1491271203,"201051344001203","219011344069620",0.00,8.50,0,297.87,303.88,0.0,0.0,0.000,651896.7,651896.7,33311,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271262,1814013.00
04/03/2017 22:00,2,0.000,ALERT,211.03,297.26,60.023,1491271203,"274151322000054","219011344069620",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,888828.2,888828.2,32652,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271263,1814014.00
04/03/2017 22:00,2,0.000,ALERT,212.83,300.27,60.018,1491271203,"201051344000867","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,649099.2,649099.2,33273,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271265,1814015.00
04/03/2017 22:00,2,0.000,ALERT,212.83,301.17,60.002,1491271203,"201051344001093","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,650762.8,650762.8,33128,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271267,1814016.00
04/03/2017 22:00,2,0.000,ALERT,212.38,300.27,60.002,1491271203,"201051344000900","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,670229.7,670229.7,32622,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491271269,1814017.00
04/03/2017 22:00,2,0.000,ALERT,212.83,299.67,60.012,1491271203,"201051344000648","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,659866.7,659866.7,32691,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271271,1814018.00
04/03/2017 22:00,2,0.000,ALERT,212.38,300.57,60.012,1491271203,"201051344000569","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,672436.0,672436.0,32600,0,0,0,L,1122011218,0,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271272,1814019.00
04/03/2017 22:00,2,0.000,ALERT,212.61,300.57,60.002,1491271203,"201051344000983","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,663200.6,663200.6,32798,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271274,1814020.00
04/03/2017 22:00,2,0.000,ALERT,212.61,299.97,59.965,1491271203,"201051344001158","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,649105.4,649105.4,33148,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491271276,1814021.00
04/03/2017 22:00,2,0.000,ALERT,213.06,300.57,60.002,1491271203,"201051344000576","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,663067.9,663067.9,32672,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271278,1814022.00
04/03/2017 22:00,2,0.000,ALERT,211.25,296.36,59.996,1491271203,"274151322000087","219011344069620",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,860704.9,860704.9,33028,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491271280,1814023.00
04/03/2017 22:15,2,0.000,ALERT,213.29,300.57,59.970,1491272103,"201051344000645","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,662217.6,662217.6,32711,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491272105,1814024.00
04/03/2017 22:15,2,0.000,ALERT,211.48,297.26,59.954,1491272103,"274151322000085","219011344069620",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,886238.5,886238.5,32717,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272107,1814025.00
04/03/2017 22:15,2,0.000,ALERT,213.29,300.27,59.970,1491272103,"201051344000633","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,648682.2,648682.2,33246,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272109,1814026.00
04/03/2017 22:15,2,0.000,ALERT,213.06,300.87,60.012,1491272103,"201051344000469","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,651362.3,651362.3,33209,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491272110,1814027.00
