ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 22:15,2,0.000,ALERT,212.61,300.27,59.938,1491272103,"201051344000646","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,645060.5,645060.5,33111,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272112,1814028.00
04/03/2017 22:15,2,0.000,ALERT,211.25,298.47,59.954,1491272103,"274151322000052","219011344069620",0.00,9.00,0,294.86,299.97,0.0,0.0,0.000,917684.8,917684.8,32484,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272114,1814029.00
04/03/2017 22:15,2,0.000,ALERT,212.83,300.27,59.981,1491272103,"201051344000585","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,655809.8,655809.8,33266,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272116,1814030.00
04/03/2017 22:15,2,0.000,ALERT,212.83,300.87,59.996,1491272103,"201051344001230","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,649362.5,649362.5,32988,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272117,1814031.00
04/03/2017 22:15,2,0.000,ALERT,213.29,301.17,60.012,1491272103,"201051344000582","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,639407.1,639407.1,33184,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491272119,1814032.00
04/03/2017 22:15,2,0.000,ALERT,212.61,300.27,59.959,1491272103,"201051344000955","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,657532.8,657532.8,33074,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272121,1814033.00
04/03/2017 22:15,2,0.000,ALERT,211.48,296.66,59.944,1491272103,"274151322000094","219011344069620",0.00,8.50,0,294.86,298.47,0.0,0.0,0.000,748985.6,748985.6,33825,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272123,1814034.00
04/03/2017 22:15,2,0.000,ALERT,212.83,301.17,60.002,1491272103,"201051344000579","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,668953.7,668953.7,33041,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272125,1814035.00
04/03/2017 22:15,2,0.000,ALERT,212.83,300.87,59.912,1491272103,"201051344000890","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,651338.9,651338.9,33191,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491272126,1814036.00
04/03/2017 22:15,2,0.000,ALERT,213.06,300.57,59.928,1491272103,"201051344000438","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,654250.4,654250.4,33164,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272128,1814037.00
04/03/2017 22:15,2,0.000,ALERT,213.06,299.97,59.954,1491272103,"201051344000417","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,621625.3,621625.3,33477,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272130,1814038.00
04/03/2017 22:15,2,0.000,ALERT,211.93,298.17,59.959,1491272103,"274151322000083","219011344069620",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,908548.6,908548.6,32539,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272132,1814039.00
04/03/2017 22:15,2,0.000,ALERT,212.38,298.17,59.949,1491272103,"274151322000076","219011344069620",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,968093.1,968093.1,32647,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272134,1814040.00
04/03/2017 22:15,2,0.000,ALERT,212.83,301.47,59.965,1491272103,"201051344000868","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,650031.0,650031.0,33239,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272135,1814041.00
04/03/2017 22:15,2,0.000,ALERT,211.48,298.77,59.949,1491272103,"274151322000095","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,958873.5,958873.5,32769,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272137,1814042.00
04/03/2017 22:15,2,0.000,ALERT,212.83,300.57,59.949,1491272103,"201051344000988","219011344069620",0.00,8.50,0,296.06,302.07,0.0,0.0,0.000,596710.4,596710.4,33277,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491272139,1814043.00
04/03/2017 22:15,2,0.000,ALERT,212.61,299.67,59.965,1491272103,"201051344001025","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,653433.5,653433.5,33353,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272141,1814044.00
04/03/2017 22:15,2,0.000,ALERT,212.61,300.57,59.954,1491272103,"201051344000458","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,662295.0,662295.0,32865,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272143,1814045.00
04/03/2017 22:15,2,0.000,ALERT,213.29,300.27,59.954,1491272103,"201051344000853","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,662546.4,662546.4,32710,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272144,1814046.00
04/03/2017 22:15,2,0.000,ALERT,213.29,300.87,59.954,1491272103,"201051344000685","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,654406.9,654406.9,33051,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272146,1814047.00
04/03/2017 22:15,2,0.000,ALERT,213.06,300.27,59.959,1491272103,"201051344000917","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,651070.7,651070.7,33035,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272148,1814048.00
04/03/2017 22:15,2,0.000,ALERT,213.29,300.87,59.959,1491272103,"201051344001145","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,658895.5,658895.5,32884,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272150,1814049.00
04/03/2017 22:15,2,0.000,ALERT,213.06,299.97,59.996,1491272103,"201051344000651","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,647569.6,647569.6,33243,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272152,1814050.00
04/03/2017 22:15,2,0.000,ALERT,211.25,298.17,59.965,1491272103,"274151322000088","219011344069620",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,870495.4,870495.4,32755,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272154,1814051.00
04/03/2017 22:15,2,0.000,ALERT,212.38,297.57,59.959,1491272103,"274151322000068","219011344069620",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,749561.7,749561.7,33750,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491272156,1814052.00
04/03/2017 22:15,2,0.000,ALERT,212.61,300.57,59.970,1491272103,"201051344001135","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,643393.0,643393.0,33255,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491272157,1814053.00
04/03/2017 22:15,2,0.000,ALERT,212.38,301.17,59.965,1491272103,"201051344000594","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,664058.7,664058.7,33111,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272159,1814054.00
04/03/2017 22:15,2,0.000,ALERT,212.83,299.97,59.965,1491272103,"201051344001203","219011344069620",0.00,8.00,0,299.07,304.48,0.0,0.0,0.000,651896.7,651896.7,33313,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272161,1814055.00
04/03/2017 22:15,2,0.000,ALERT,211.48,298.17,59.959,1491272103,"274151322000054","219011344069620",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,888828.2,888828.2,32654,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491272163,1814056.00
04/03/2017 22:15,2,0.000,ALERT,213.06,300.27,59.959,1491272103,"201051344000867","219011344069620",0.00,9.00,0,297.57,302.68,0.0,0.0,0.000,649099.2,649099.2,33275,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272165,1814057.00
04/03/2017 22:15,2,0.000,ALERT,213.06,300.57,60.002,1491272103,"201051344001093","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,650762.8,650762.8,33130,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491272166,1814058.00
04/03/2017 22:15,2,0.000,ALERT,212.83,300.57,59.954,1491272103,"201051344000900","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,670229.7,670229.7,32624,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272168,1814059.00
04/03/2017 22:15,2,0.000,ALERT,212.83,299.67,59.928,1491272103,"201051344000648","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,659866.7,659866.7,32693,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272170,1814060.00
04/03/2017 22:15,2,0.000,ALERT,212.83,301.17,59.959,1491272103,"201051344000569","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,672436.0,672436.0,32602,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491272172,1814061.00
04/03/2017 22:15,2,0.000,ALERT,212.83,300.57,59.981,1491272103,"201051344000983","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,663200.6,663200.6,32800,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491272174,1814062.00
04/03/2017 22:15,2,0.000,ALERT,212.83,300.27,59.965,1491272103,"201051344001158","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,649105.4,649105.4,33150,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491272175,1814063.00
04/03/2017 22:15,2,0.000,ALERT,213.29,301.17,59.965,1491272103,"201051344000576","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,663067.9,663067.9,32674,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491272177,1814064.00
04/03/2017 22:15,2,0.000,ALERT,211.70,297.57,59.949,1491272103,"274151322000087","219011344069620",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,860704.9,860704.9,33030,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491272179,1814065.00
04/03/2017 22:30,2,0.000,ALERT,213.51,301.17,60.002,1491273003,"201051344000645","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,662217.6,662217.6,32713,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273005,1814066.00
04/03/2017 22:30,2,0.000,ALERT,211.48,297.87,60.007,1491273003,"274151322000085","219011344069620",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,886238.5,886238.5,32719,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273006,1814067.00
04/03/2017 22:30,2,0.000,ALERT,213.51,300.87,60.012,1491273003,"201051344000633","219011344069620",0.00,7.30,0,295.76,302.07,0.0,0.0,0.000,648682.2,648682.2,33248,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273008,1814068.00
04/03/2017 22:30,2,0.000,ALERT,213.06,301.17,59.959,1491273003,"201051344000469","219011344069620",0.00,7.00,0,296.66,302.07,0.0,0.0,0.000,651362.3,651362.3,33211,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273010,1814069.00
04/03/2017 22:30,2,0.000,ALERT,212.83,300.87,59.996,1491273003,"201051344000646","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,645060.5,645060.5,33113,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273012,1814070.00
04/03/2017 22:30,2,0.000,ALERT,211.25,298.47,59.991,1491273003,"274151322000052","219011344069620",0.00,8.50,0,295.16,300.57,0.0,0.0,0.000,917684.8,917684.8,32486,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273014,1814071.00
04/03/2017 22:30,2,0.000,ALERT,213.06,301.17,60.002,1491273003,"201051344000585","219011344069620",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,655809.8,655809.8,33268,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273016,1814072.00
04/03/2017 22:30,2,0.000,ALERT,212.83,301.47,60.002,1491273003,"201051344001230","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,649362.5,649362.5,32990,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273018,1814073.00
04/03/2017 22:30,2,0.000,ALERT,213.29,301.77,60.002,1491273003,"201051344000582","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,639407.1,639407.1,33186,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273019,1814074.00
04/03/2017 22:30,2,0.000,ALERT,212.61,301.17,60.007,1491273003,"201051344000955","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,657532.8,657532.8,33076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273021,1814075.00
04/03/2017 22:30,2,0.000,ALERT,211.48,297.26,59.996,1491273003,"274151322000094","219011344069620",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,748985.6,748985.6,33827,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273023,1814076.00
04/03/2017 22:30,2,0.000,ALERT,212.83,301.47,59.991,1491273003,"201051344000579","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,668953.7,668953.7,33043,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273025,1814077.00
04/03/2017 22:30,2,0.000,ALERT,212.83,301.47,59.991,1491273003,"201051344000890","219011344069620",0.00,7.70,0,297.87,303.28,0.0,0.0,0.000,651338.9,651338.9,33193,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273027,1814078.00
04/03/2017 22:30,2,0.000,ALERT,213.06,300.87,59.991,1491273003,"201051344000438","219011344069620",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,654250.4,654250.4,33166,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273029,1814079.00
04/03/2017 22:30,2,0.000,ALERT,213.06,300.57,59.954,1491273003,"201051344000417","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,621625.3,621625.3,33479,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273030,1814080.00
04/03/2017 22:30,2,0.000,ALERT,211.70,298.17,59.996,1491273003,"274151322000083","219011344069620",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,908548.6,908548.6,32541,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273032,1814081.00
04/03/2017 22:30,2,0.000,ALERT,212.16,297.87,60.023,1491273003,"274151322000076","219011344069620",0.00,8.50,0,295.46,300.57,0.0,0.0,0.000,968093.1,968093.1,32649,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273034,1814082.00
04/03/2017 22:30,2,0.000,ALERT,212.61,301.17,59.996,1491273003,"201051344000868","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,650031.0,650031.0,33241,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273036,1814083.00
04/03/2017 22:30,2,0.000,ALERT,211.48,298.77,60.012,1491273003,"274151322000095","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,958873.5,958873.5,32771,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273038,1814084.00
04/03/2017 22:30,2,0.000,ALERT,212.61,300.87,59.996,1491273003,"201051344000988","219011344069620",0.00,7.70,0,295.16,302.07,0.0,0.0,0.000,596710.4,596710.4,33279,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273039,1814085.00
04/03/2017 22:30,2,0.000,ALERT,212.61,300.27,59.986,1491273003,"201051344001025","219011344069620",0.00,7.00,0,296.66,302.68,0.0,0.0,0.000,653433.5,653433.5,33355,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273041,1814086.00
04/03/2017 22:30,2,0.000,ALERT,212.61,300.87,59.996,1491273003,"201051344000458","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,662295.0,662295.0,32867,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273043,1814087.00
04/03/2017 22:30,2,0.000,ALERT,213.29,300.87,59.996,1491273003,"201051344000853","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,662546.4,662546.4,32712,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273045,1814088.00
04/03/2017 22:30,2,0.000,ALERT,213.29,300.87,60.007,1491273003,"201051344000685","219011344069620",0.00,7.30,0,297.26,302.37,0.0,0.0,0.000,654406.9,654406.9,33053,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273047,1814089.00
04/03/2017 22:30,2,0.000,ALERT,213.06,300.27,59.944,1491273003,"201051344000917","219011344069620",0.00,8.50,0,296.06,301.77,0.0,0.0,0.000,651070.7,651070.7,33037,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273048,1814090.00
04/03/2017 22:30,2,0.000,ALERT,213.06,300.87,59.986,1491273003,"201051344001145","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,658895.5,658895.5,32886,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273050,1814091.00
04/03/2017 22:30,2,0.000,ALERT,213.06,299.97,59.986,1491273003,"201051344000651","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,647569.6,647569.6,33245,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273052,1814092.00
04/03/2017 22:30,2,0.000,ALERT,211.48,297.57,59.975,1491273003,"274151322000088","219011344069620",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,870495.4,870495.4,32757,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273054,1814093.00
04/03/2017 22:30,2,0.000,ALERT,212.38,297.26,60.012,1491273003,"274151322000068","219011344069620",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,749561.7,749561.7,33752,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273056,1814094.00
04/03/2017 22:30,2,0.000,ALERT,212.38,300.27,59.986,1491273003,"201051344001135","219011344069620",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,643393.0,643393.0,33257,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273057,1814095.00
04/03/2017 22:30,2,0.000,ALERT,212.61,301.47,59.986,1491273003,"201051344000594","219011344069620",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,664058.7,664058.7,33113,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273059,1814096.00
04/03/2017 22:30,2,0.000,ALERT,212.83,300.27,59.986,1491273003,"201051344001203","219011344069620",0.00,7.30,0,297.26,303.88,0.0,0.0,0.000,651896.7,651896.7,33315,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273061,1814097.00
04/03/2017 22:30,2,0.000,ALERT,211.48,298.77,59.965,1491273003,"274151322000054","219011344069620",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,888828.2,888828.2,32656,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273063,1814098.00
04/03/2017 22:30,2,0.000,ALERT,213.29,300.87,59.991,1491273003,"201051344000867","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,649099.2,649099.2,33277,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273064,1814099.00
04/03/2017 22:30,2,0.000,ALERT,212.83,300.57,59.991,1491273003,"201051344001093","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,650762.8,650762.8,33132,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273066,1814100.00
04/03/2017 22:30,2,0.000,ALERT,212.83,301.17,60.007,1491273003,"201051344000900","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,670229.7,670229.7,32626,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273068,1814101.00
04/03/2017 22:30,2,0.000,ALERT,213.06,300.27,59.981,1491273003,"201051344000648","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,659866.7,659866.7,32695,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273070,1814102.00
04/03/2017 22:30,2,0.000,ALERT,213.06,301.47,59.954,1491273003,"201051344000569","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,672436.0,672436.0,32604,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273072,1814103.00
04/03/2017 22:30,2,0.000,ALERT,212.83,301.17,59.949,1491273003,"201051344000983","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,663200.6,663200.6,32802,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273074,1814104.00
04/03/2017 22:30,2,0.000,ALERT,213.06,300.57,59.986,1491273003,"201051344001158","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,649105.4,649105.4,33152,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273075,1814105.00
04/03/2017 22:30,2,0.000,ALERT,213.51,301.77,59.991,1491273003,"201051344000576","219011344069620",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,663067.9,663067.9,32676,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273077,1814106.00
04/03/2017 22:30,2,0.000,ALERT,211.70,296.96,60.002,1491273003,"274151322000087","219011344069620",0.00,9.30,0,294.56,299.67,0.0,0.0,0.000,860704.9,860704.9,33032,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273079,1814107.00
04/03/2017 22:45,2,0.000,ALERT,213.74,301.77,60.039,1491273904,"201051344000645","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,662217.6,662217.6,32715,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273906,1814108.00
04/03/2017 22:45,2,0.000,ALERT,211.93,297.87,60.012,1491273904,"274151322000085","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,886238.5,886238.5,32721,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273908,1814109.00
04/03/2017 22:45,2,0.000,ALERT,213.74,301.17,60.007,1491273904,"201051344000633","219011344069620",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,648682.2,648682.2,33250,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273909,1814110.00
04/03/2017 22:45,2,0.000,ALERT,213.29,301.17,60.002,1491273904,"201051344000469","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,651362.3,651362.3,33213,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273911,1814111.00
04/03/2017 22:45,2,0.000,ALERT,212.83,300.87,59.949,1491273904,"201051344000646","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,645060.5,645060.5,33115,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273913,1814112.00
04/03/2017 22:45,2,0.000,ALERT,211.70,298.77,60.002,1491273904,"274151322000052","219011344069620",0.00,8.00,0,295.76,301.47,0.0,0.0,0.000,917684.8,917684.8,32488,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273915,1814113.00
04/03/2017 22:45,2,0.000,ALERT,213.06,301.17,59.996,1491273904,"201051344000585","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,655809.8,655809.8,33270,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273917,1814114.00
04/03/2017 22:45,2,0.000,ALERT,212.83,301.47,59.996,1491273904,"201051344001230","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,649362.5,649362.5,32992,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273918,1814115.00
04/03/2017 22:45,2,0.000,ALERT,213.51,302.07,60.002,1491273904,"201051344000582","219011344069620",0.00,7.00,0,299.97,303.28,0.0,0.0,0.000,639407.1,639407.1,33188,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273920,1814116.00
04/03/2017 22:45,2,0.000,ALERT,212.61,301.17,59.996,1491273904,"201051344000955","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,657532.8,657532.8,33078,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273922,1814117.00
04/03/2017 22:45,2,0.000,ALERT,211.93,297.57,59.991,1491273904,"274151322000094","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,748985.6,748985.6,33829,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273924,1814118.00
04/03/2017 22:45,2,0.000,ALERT,213.29,302.37,59.965,1491273904,"201051344000579","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,668953.7,668953.7,33045,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273926,1814119.00
04/03/2017 22:45,2,0.000,ALERT,212.83,301.47,59.991,1491273904,"201051344000890","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,651338.9,651338.9,33195,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273927,1814120.00
04/03/2017 22:45,2,0.000,ALERT,213.06,301.17,60.034,1491273904,"201051344000438","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,654250.4,654250.4,33168,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273929,1814121.00
04/03/2017 22:45,2,0.000,ALERT,213.29,300.87,59.996,1491273904,"201051344000417","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,621625.3,621625.3,33481,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273931,1814122.00
04/03/2017 22:45,2,0.000,ALERT,212.16,298.47,59.991,1491273904,"274151322000083","219011344069620",0.00,8.00,0,296.36,301.77,0.0,0.0,0.000,908548.6,908548.6,32543,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273933,1814123.00
04/03/2017 22:45,2,0.000,ALERT,212.61,298.77,59.991,1491273904,"274151322000076","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,968093.1,968093.1,32651,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273935,1814124.00
04/03/2017 22:45,2,0.000,ALERT,213.06,302.07,60.034,1491273904,"201051344000868","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,650031.0,650031.0,33243,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273937,1814125.00
04/03/2017 22:45,2,0.000,ALERT,212.16,299.67,59.991,1491273904,"274151322000095","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,958873.5,958873.5,32773,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273939,1814126.00
04/03/2017 22:45,2,0.000,ALERT,213.06,301.17,60.028,1491273904,"201051344000988","219011344069620",0.00,7.30,0,296.66,302.68,0.0,0.0,0.000,596710.4,596710.4,33281,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273941,1814127.00
04/03/2017 22:45,2,0.000,ALERT,212.83,300.27,59.986,1491273904,"201051344001025","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,653433.5,653433.5,33357,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273943,1814128.00
04/03/2017 22:45,2,0.000,ALERT,213.06,301.47,60.002,1491273904,"201051344000458","219011344069620",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,662295.0,662295.0,32869,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273944,1814129.00
04/03/2017 22:45,2,0.000,ALERT,213.74,301.17,59.949,1491273904,"201051344000853","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,662546.4,662546.4,32714,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273946,1814130.00
04/03/2017 22:45,2,0.000,ALERT,213.29,301.17,59.996,1491273904,"201051344000685","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,654406.9,654406.9,33055,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273948,1814131.00
04/03/2017 22:45,2,0.000,ALERT,213.29,300.87,60.023,1491273904,"201051344000917","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,651070.7,651070.7,33039,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273950,1814132.00
04/03/2017 22:45,2,0.000,ALERT,213.29,301.17,60.028,1491273904,"201051344001145","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,658895.5,658895.5,32888,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273952,1814133.00
04/03/2017 22:45,2,0.000,ALERT,213.06,300.27,60.012,1491273904,"201051344000651","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,647569.6,647569.6,33247,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273953,1814134.00
04/03/2017 22:45,2,0.000,ALERT,211.70,298.17,59.996,1491273904,"274151322000088","219011344069620",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,870495.4,870495.4,32759,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273955,1814135.00
04/03/2017 22:45,2,0.000,ALERT,212.61,297.26,59.986,1491273904,"274151322000068","219011344069620",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,749561.7,749561.7,33754,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273957,1814136.00
04/03/2017 22:45,2,0.000,ALERT,212.83,300.87,59.996,1491273904,"201051344001135","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,643393.0,643393.0,33259,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273959,1814137.00
04/03/2017 22:45,2,0.000,ALERT,213.06,302.07,59.991,1491273904,"201051344000594","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,664058.7,664058.7,33115,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273960,1814138.00
04/03/2017 22:45,2,0.000,ALERT,213.06,300.27,59.981,1491273904,"201051344001203","219011344069620",0.00,7.30,0,298.47,304.18,0.0,0.0,0.000,651896.7,651896.7,33317,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273962,1814139.00
04/03/2017 22:45,2,0.000,ALERT,211.93,298.47,59.986,1491273904,"274151322000054","219011344069620",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,888828.2,888828.2,32658,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273964,1814140.00
04/03/2017 22:45,2,0.000,ALERT,213.51,301.47,59.981,1491273904,"201051344000867","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,649099.2,649099.2,33279,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273966,1814141.00
04/03/2017 22:45,2,0.000,ALERT,213.06,300.87,59.986,1491273904,"201051344001093","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,650762.8,650762.8,33134,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273968,1814142.00
04/03/2017 22:45,2,0.000,ALERT,213.29,301.77,59.986,1491273904,"201051344000900","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,670229.7,670229.7,32628,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273969,1814143.00
04/03/2017 22:45,2,0.000,ALERT,213.51,300.57,59.981,1491273904,"201051344000648","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,659866.7,659866.7,32697,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273971,1814144.00
04/03/2017 22:45,2,0.000,ALERT,213.06,301.77,60.028,1491273904,"201051344000569","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,672436.0,672436.0,32606,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273973,1814145.00
04/03/2017 22:45,2,0.000,ALERT,213.29,301.77,59.996,1491273904,"201051344000983","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,663200.6,663200.6,32804,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273975,1814146.00
04/03/2017 22:45,2,0.000,ALERT,213.29,301.47,59.981,1491273904,"201051344001158","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,649105.4,649105.4,33154,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491273977,1814147.00
04/03/2017 22:45,2,0.000,ALERT,213.74,301.77,59.991,1491273904,"201051344000576","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,663067.9,663067.9,32678,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273978,1814148.00
04/03/2017 22:45,2,0.000,ALERT,212.16,297.57,60.018,1491273904,"274151322000087","219011344069620",0.00,9.00,0,295.16,300.57,0.0,0.0,0.000,860704.9,860704.9,33034,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491273980,1814149.00
04/03/2017 23:00,2,0.000,ALERT,213.74,301.77,60.018,1491274803,"201051344000645","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,662217.6,662217.6,32717,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274805,1814150.00
04/03/2017 23:00,2,0.000,ALERT,212.38,299.07,60.018,1491274803,"274151322000085","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,886238.5,886238.5,32723,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491274807,1814151.00
04/03/2017 23:00,2,0.000,ALERT,213.96,301.47,60.012,1491274803,"201051344000633","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,648682.2,648682.2,33252,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274809,1814152.00
04/03/2017 23:00,2,0.000,ALERT,213.51,301.77,60.023,1491274803,"201051344000469","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,651362.3,651362.3,33215,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274810,1814153.00
04/03/2017 23:00,2,0.000,ALERT,213.29,301.77,60.012,1491274803,"201051344000646","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,645060.5,645060.5,33117,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274812,1814154.00
04/03/2017 23:00,2,0.000,ALERT,211.93,299.67,60.007,1491274803,"274151322000052","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,917684.8,917684.8,32490,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491274814,1814155.00
04/03/2017 23:00,2,0.000,ALERT,213.51,302.07,60.012,1491274803,"201051344000585","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,655809.8,655809.8,33272,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274816,1814156.00
04/03/2017 23:00,2,0.000,ALERT,213.29,302.07,59.996,1491274803,"201051344001230","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,649362.5,649362.5,32994,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274818,1814157.00
04/03/2017 23:00,2,0.000,ALERT,213.74,302.37,60.007,1491274803,"201051344000582","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,639407.1,639407.1,33190,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274819,1814158.00
04/03/2017 23:00,2,0.000,ALERT,213.29,301.77,60.018,1491274803,"201051344000955","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,657532.8,657532.8,33080,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491274821,1814159.00
04/03/2017 23:00,2,0.000,ALERT,212.16,298.17,59.991,1491274803,"274151322000094","219011344069620",0.00,7.30,0,296.06,299.37,0.0,0.0,0.000,748985.6,748985.6,33831,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274823,1814160.00
04/03/2017 23:00,2,0.000,ALERT,213.29,302.07,60.002,1491274803,"201051344000579","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,668953.7,668953.7,33047,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274825,1814161.00
04/03/2017 23:00,2,0.000,ALERT,213.29,302.37,60.007,1491274803,"201051344000890","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,651338.9,651338.9,33197,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491274827,1814162.00
04/03/2017 23:00,2,0.000,ALERT,213.51,301.47,60.002,1491274803,"201051344000438","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,654250.4,654250.4,33170,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491274828,1814163.00
04/03/2017 23:00,2,0.000,ALERT,213.51,301.17,60.002,1491274803,"201051344000417","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,621625.3,621625.3,33483,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274830,1814164.00
04/03/2017 23:00,2,0.000,ALERT,212.16,299.37,59.991,1491274803,"274151322000083","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,908548.6,908548.6,32545,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274832,1814165.00
04/03/2017 23:00,2,0.000,ALERT,212.61,298.77,59.991,1491274803,"274151322000076","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,968093.1,968093.1,32653,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491274834,1814166.00
04/03/2017 23:00,2,0.000,ALERT,213.29,302.07,59.991,1491274803,"201051344000868","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,650031.0,650031.0,33245,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491274835,1814167.00
04/03/2017 23:00,2,0.000,ALERT,212.38,299.97,59.986,1491274803,"274151322000095","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,958873.5,958873.5,32775,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491274837,1814168.00
04/03/2017 23:00,2,0.000,ALERT,213.29,301.47,59.986,1491274803,"201051344000988","219011344069620",0.00,7.00,0,297.26,302.98,0.0,0.0,0.000,596710.4,596710.4,33283,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274839,1814169.00
04/03/2017 23:00,2,0.000,ALERT,213.06,300.57,59.986,1491274803,"201051344001025","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,653433.5,653433.5,33359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274841,1814170.00
04/03/2017 23:00,2,0.000,ALERT,213.29,301.77,59.959,1491274803,"201051344000458","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,662295.0,662295.0,32871,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491274843,1814171.00
04/03/2017 23:00,2,0.000,ALERT,213.74,301.47,59.981,1491274803,"201051344000853","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,662546.4,662546.4,32716,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274844,1814172.00
