ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2017 23:00,2,0.000,ALERT,213.74,301.47,59.981,1491274803,"201051344000685","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,654406.9,654406.9,33057,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274846,1814173.00
04/03/2017 23:00,2,0.000,ALERT,213.74,301.17,59.970,1491274803,"201051344000917","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,651070.7,651070.7,33041,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491274848,1814174.00
04/03/2017 23:00,2,0.000,ALERT,213.51,301.47,59.981,1491274803,"201051344001145","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,658895.5,658895.5,32890,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491274850,1814175.00
04/03/2017 23:00,2,0.000,ALERT,213.51,300.57,59.981,1491274803,"201051344000651","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,647569.6,647569.6,33249,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274852,1814176.00
04/03/2017 23:00,2,0.000,ALERT,211.93,298.77,59.949,1491274803,"274151322000088","219011344069620",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,870495.4,870495.4,32761,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274854,1814177.00
04/03/2017 23:00,2,0.000,ALERT,212.61,298.17,59.975,1491274803,"274151322000068","219011344069620",0.00,8.50,0,296.06,299.37,0.0,0.0,0.000,749561.7,749561.7,33756,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491274856,1814178.00
04/03/2017 23:00,2,0.000,ALERT,213.29,301.47,59.965,1491274803,"201051344001135","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,643393.0,643393.0,33261,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274857,1814179.00
04/03/2017 23:00,2,0.000,ALERT,213.06,302.07,59.954,1491274803,"201051344000594","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,664058.7,664058.7,33117,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274859,1814180.00
04/03/2017 23:00,2,0.000,ALERT,213.51,301.17,59.970,1491274803,"201051344001203","219011344069620",0.00,7.00,0,298.77,304.78,0.0,0.0,0.000,651896.7,651896.7,33319,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491274861,1814181.00
04/03/2017 23:00,2,0.000,ALERT,211.93,298.47,59.954,1491274803,"274151322000054","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,888828.2,888828.2,32660,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274863,1814182.00
04/03/2017 23:00,2,0.000,ALERT,213.51,301.17,59.970,1491274803,"201051344000867","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,649099.2,649099.2,33281,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274865,1814183.00
04/03/2017 23:00,2,0.000,ALERT,213.51,301.47,59.965,1491274803,"201051344001093","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,650762.8,650762.8,33136,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274866,1814184.00
04/03/2017 23:00,2,0.000,ALERT,213.29,301.47,59.954,1491274803,"201051344000900","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,670229.7,670229.7,32630,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274868,1814185.00
04/03/2017 23:00,2,0.000,ALERT,213.51,300.87,59.954,1491274803,"201051344000648","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,659866.7,659866.7,32699,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274870,1814186.00
04/03/2017 23:00,2,0.000,ALERT,213.51,302.37,59.975,1491274803,"201051344000569","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,672436.0,672436.0,32608,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274872,1814187.00
04/03/2017 23:00,2,0.000,ALERT,213.29,301.77,59.954,1491274803,"201051344000983","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,663200.6,663200.6,32806,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274874,1814188.00
04/03/2017 23:00,2,0.000,ALERT,213.29,301.17,59.917,1491274803,"201051344001158","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,649105.4,649105.4,33156,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274875,1814189.00
04/03/2017 23:00,2,0.000,ALERT,213.74,302.07,59.928,1491274803,"201051344000576","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,663067.9,663067.9,32680,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491274877,1814190.00
04/03/2017 23:00,2,0.000,ALERT,212.38,297.87,59.922,1491274803,"274151322000087","219011344069620",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,860704.9,860704.9,33036,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491274879,1814191.00
04/03/2017 23:15,2,0.000,ALERT,213.96,302.07,60.007,1491275703,"201051344000645","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,662217.6,662217.6,32719,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491275705,1814192.00
04/03/2017 23:15,2,0.000,ALERT,212.61,299.67,60.007,1491275703,"274151322000085","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,886238.5,886238.5,32725,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491275707,1814193.00
04/03/2017 23:15,2,0.000,ALERT,214.19,302.07,60.002,1491275703,"201051344000633","219011344069620",0.00,6.70,0,296.96,302.98,0.0,0.0,0.000,648682.2,648682.2,33254,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491275708,1814194.00
04/03/2017 23:15,2,0.000,ALERT,213.51,302.07,60.007,1491275703,"201051344000469","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,651362.3,651362.3,33217,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275710,1814195.00
04/03/2017 23:15,2,0.000,ALERT,213.51,302.37,60.012,1491275703,"201051344000646","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,645060.5,645060.5,33119,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275712,1814196.00
04/03/2017 23:15,2,0.000,ALERT,211.93,299.07,59.996,1491275703,"274151322000052","219011344069620",0.00,7.30,0,296.06,301.47,0.0,0.0,0.000,917684.8,917684.8,32492,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275714,1814197.00
04/03/2017 23:15,2,0.000,ALERT,213.74,302.37,60.018,1491275703,"201051344000585","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,655809.8,655809.8,33274,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275716,1814198.00
04/03/2017 23:15,2,0.000,ALERT,213.51,302.37,60.002,1491275703,"201051344001230","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,649362.5,649362.5,32996,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491275718,1814199.00
04/03/2017 23:15,2,0.000,ALERT,213.96,302.68,60.002,1491275703,"201051344000582","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,639407.1,639407.1,33192,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275719,1814200.00
04/03/2017 23:15,2,0.000,ALERT,213.29,302.07,60.012,1491275703,"201051344000955","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,657532.8,657532.8,33082,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275721,1814201.00
04/03/2017 23:15,2,0.000,ALERT,212.38,299.07,59.954,1491275703,"274151322000094","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,748985.6,748985.6,33833,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275723,1814202.00
04/03/2017 23:15,2,0.000,ALERT,213.51,302.68,59.991,1491275703,"201051344000579","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,668953.7,668953.7,33049,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275725,1814203.00
04/03/2017 23:15,2,0.000,ALERT,213.51,302.37,59.996,1491275703,"201051344000890","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,651338.9,651338.9,33199,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275727,1814204.00
04/03/2017 23:15,2,0.000,ALERT,213.74,301.77,59.991,1491275703,"201051344000438","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,654250.4,654250.4,33172,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275728,1814205.00
04/03/2017 23:15,2,0.000,ALERT,213.74,301.47,59.996,1491275703,"201051344000417","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,621625.3,621625.3,33485,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275730,1814206.00
04/03/2017 23:15,2,0.000,ALERT,212.61,299.97,59.996,1491275703,"274151322000083","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,908548.6,908548.6,32547,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275732,1814207.00
04/03/2017 23:15,2,0.000,ALERT,213.06,299.97,59.981,1491275703,"274151322000076","219011344069620",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,968093.1,968093.1,32655,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275734,1814208.00
04/03/2017 23:15,2,0.000,ALERT,213.29,302.68,59.991,1491275703,"201051344000868","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,650031.0,650031.0,33247,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275736,1814209.00
04/03/2017 23:15,2,0.000,ALERT,212.61,301.17,59.986,1491275703,"274151322000095","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,958873.5,958873.5,32777,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275737,1814210.00
04/03/2017 23:15,2,0.000,ALERT,213.29,302.07,60.039,1491275703,"201051344000988","219011344069620",0.00,7.00,0,296.36,303.28,0.0,0.0,0.000,596710.4,596710.4,33285,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275739,1814211.00
04/03/2017 23:15,2,0.000,ALERT,213.51,301.17,59.991,1491275703,"201051344001025","219011344069620",0.00,6.30,0,298.17,303.88,0.0,0.0,0.000,653433.5,653433.5,33361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275741,1814212.00
04/03/2017 23:15,2,0.000,ALERT,213.51,302.37,59.991,1491275703,"201051344000458","219011344069620",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,662295.0,662295.0,32873,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491275743,1814213.00
04/03/2017 23:15,2,0.000,ALERT,213.96,302.07,60.007,1491275703,"201051344000853","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,662546.4,662546.4,32718,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275745,1814214.00
04/03/2017 23:15,2,0.000,ALERT,213.96,301.77,59.991,1491275703,"201051344000685","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,654406.9,654406.9,33059,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491275746,1814215.00
04/03/2017 23:15,2,0.000,ALERT,213.96,301.47,60.034,1491275703,"201051344000917","219011344069620",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,651070.7,651070.7,33043,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275748,1814216.00
04/03/2017 23:15,2,0.000,ALERT,213.96,302.07,59.975,1491275703,"201051344001145","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,658895.5,658895.5,32892,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275750,1814217.00
04/03/2017 23:15,2,0.000,ALERT,213.74,301.17,59.981,1491275703,"201051344000651","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,647569.6,647569.6,33251,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275752,1814218.00
04/03/2017 23:15,2,0.000,ALERT,212.38,299.97,59.981,1491275703,"274151322000088","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,870495.4,870495.4,32763,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275754,1814219.00
04/03/2017 23:15,2,0.000,ALERT,213.06,298.77,59.975,1491275703,"274151322000068","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,749561.7,749561.7,33758,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275756,1814220.00
04/03/2017 23:15,2,0.000,ALERT,213.29,302.07,59.975,1491275703,"201051344001135","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,643393.0,643393.0,33263,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491275757,1814221.00
04/03/2017 23:15,2,0.000,ALERT,213.29,302.68,59.981,1491275703,"201051344000594","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,664058.7,664058.7,33119,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275759,1814222.00
04/03/2017 23:15,2,0.000,ALERT,213.74,301.77,59.996,1491275703,"201051344001203","219011344069620",0.00,6.70,0,298.77,305.08,0.0,0.0,0.000,651896.7,651896.7,33321,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491275761,1814223.00
04/03/2017 23:15,2,0.000,ALERT,212.38,299.37,59.975,1491275703,"274151322000054","219011344069620",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,888828.2,888828.2,32662,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275763,1814224.00
04/03/2017 23:15,2,0.000,ALERT,213.74,301.77,59.970,1491275703,"201051344000867","219011344069620",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,649099.2,649099.2,33283,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275764,1814225.00
04/03/2017 23:15,2,0.000,ALERT,213.74,301.77,59.991,1491275703,"201051344001093","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,650762.8,650762.8,33138,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275766,1814226.00
04/03/2017 23:15,2,0.000,ALERT,213.51,302.07,59.991,1491275703,"201051344000900","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,670229.7,670229.7,32632,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491275768,1814227.00
04/03/2017 23:15,2,0.000,ALERT,213.74,301.47,60.018,1491275703,"201051344000648","219011344069620",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,659866.7,659866.7,32701,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275770,1814228.00
04/03/2017 23:15,2,0.000,ALERT,213.51,302.37,59.986,1491275703,"201051344000569","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,672436.0,672436.0,32610,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491275772,1814229.00
04/03/2017 23:15,2,0.000,ALERT,213.74,302.37,59.965,1491275703,"201051344000983","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,663200.6,663200.6,32808,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275773,1814230.00
04/03/2017 23:15,2,0.000,ALERT,213.74,301.77,59.981,1491275703,"201051344001158","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,649105.4,649105.4,33158,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491275775,1814231.00
04/03/2017 23:15,2,0.000,ALERT,214.19,302.68,59.970,1491275703,"201051344000576","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,663067.9,663067.9,32682,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275777,1814232.00
04/03/2017 23:15,2,0.000,ALERT,212.61,299.37,59.938,1491275703,"274151322000087","219011344069620",0.00,8.50,0,295.16,300.57,0.0,0.0,0.000,860704.9,860704.9,33038,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491275779,1814233.00
04/03/2017 23:30,2,0.000,ALERT,213.29,301.77,59.986,1491276604,"201051344000645","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,662217.6,662217.6,32721,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276606,1814234.00
04/03/2017 23:30,2,0.000,ALERT,211.93,299.67,59.975,1491276604,"274151322000085","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,886238.5,886238.5,32727,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276608,1814235.00
04/03/2017 23:30,2,0.000,ALERT,213.51,301.77,60.018,1491276604,"201051344000633","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,648682.2,648682.2,33256,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491276609,1814236.00
04/03/2017 23:30,2,0.000,ALERT,212.83,302.07,59.954,1491276604,"201051344000469","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,651362.3,651362.3,33219,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491276611,1814237.00
04/03/2017 23:30,2,0.000,ALERT,212.61,301.77,59.996,1491276604,"201051344000646","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,645060.5,645060.5,33121,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276613,1814238.00
04/03/2017 23:30,2,0.000,ALERT,211.70,300.27,59.986,1491276604,"274151322000052","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,917684.8,917684.8,32494,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276615,1814239.00
04/03/2017 23:30,2,0.000,ALERT,212.83,302.07,60.028,1491276604,"201051344000585","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,655809.8,655809.8,33276,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491276617,1814240.00
04/03/2017 23:30,2,0.000,ALERT,212.83,302.07,59.996,1491276604,"201051344001230","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,649362.5,649362.5,32998,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491276618,1814241.00
04/03/2017 23:30,2,0.000,ALERT,213.51,302.98,59.996,1491276604,"201051344000582","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,639407.1,639407.1,33194,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276620,1814242.00
04/03/2017 23:30,2,0.000,ALERT,212.61,302.07,59.970,1491276604,"201051344000955","219011344069620",0.00,6.70,0,299.97,303.28,0.0,0.0,0.000,657532.8,657532.8,33084,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276622,1814243.00
04/03/2017 23:30,2,0.000,ALERT,211.93,299.67,60.002,1491276604,"274151322000094","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,748985.6,748985.6,33835,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276624,1814244.00
04/03/2017 23:30,2,0.000,ALERT,213.06,302.98,60.002,1491276604,"201051344000579","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,668953.7,668953.7,33051,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276625,1814245.00
04/03/2017 23:30,2,0.000,ALERT,212.83,302.37,59.996,1491276604,"201051344000890","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,651338.9,651338.9,33201,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276627,1814246.00
04/03/2017 23:30,2,0.000,ALERT,213.06,302.07,59.996,1491276604,"201051344000438","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,654250.4,654250.4,33174,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276629,1814247.00
04/03/2017 23:30,2,0.000,ALERT,213.29,301.47,59.991,1491276604,"201051344000417","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,621625.3,621625.3,33487,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276631,1814248.00
04/03/2017 23:30,2,0.000,ALERT,211.93,300.27,59.991,1491276604,"274151322000083","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,908548.6,908548.6,32549,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491276633,1814249.00
04/03/2017 23:30,2,0.000,ALERT,212.61,300.87,60.002,1491276604,"274151322000076","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,968093.1,968093.1,32657,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276634,1814250.00
04/03/2017 23:30,2,0.000,ALERT,212.83,302.98,59.996,1491276604,"201051344000868","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,650031.0,650031.0,33249,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276637,1814251.00
04/03/2017 23:30,2,0.000,ALERT,211.70,300.87,59.996,1491276604,"274151322000095","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,958873.5,958873.5,32779,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276638,1814252.00
04/03/2017 23:30,2,0.000,ALERT,212.83,302.07,60.002,1491276604,"201051344000988","219011344069620",0.00,7.00,0,297.57,303.58,0.0,0.0,0.000,596710.4,596710.4,33287,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276640,1814253.00
04/03/2017 23:30,2,0.000,ALERT,212.83,301.17,59.996,1491276604,"201051344001025","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,653433.5,653433.5,33363,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276642,1814254.00
04/03/2017 23:30,2,0.000,ALERT,212.83,302.37,60.002,1491276604,"201051344000458","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,662295.0,662295.0,32875,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276644,1814255.00
04/03/2017 23:30,2,0.000,ALERT,213.51,302.37,59.986,1491276604,"201051344000853","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,662546.4,662546.4,32720,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276645,1814256.00
04/03/2017 23:30,2,0.000,ALERT,213.29,302.07,60.028,1491276604,"201051344000685","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,654406.9,654406.9,33061,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276647,1814257.00
04/03/2017 23:30,2,0.000,ALERT,213.06,301.47,60.002,1491276604,"201051344000917","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,651070.7,651070.7,33045,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276649,1814258.00
04/03/2017 23:30,2,0.000,ALERT,213.29,302.07,59.996,1491276604,"201051344001145","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,658895.5,658895.5,32894,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276651,1814259.00
04/03/2017 23:30,2,0.000,ALERT,213.06,301.17,60.007,1491276604,"201051344000651","219011344069620",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,647569.6,647569.6,33253,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276653,1814260.00
04/03/2017 23:30,2,0.000,ALERT,211.48,300.27,59.996,1491276604,"274151322000088","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,870495.4,870495.4,32765,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276654,1814261.00
04/03/2017 23:30,2,0.000,ALERT,212.38,299.07,59.996,1491276604,"274151322000068","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,749561.7,749561.7,33760,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276656,1814262.00
04/03/2017 23:30,2,0.000,ALERT,212.38,302.68,60.002,1491276604,"201051344000594","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,664058.7,664058.7,33121,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276659,1814263.00
04/03/2017 23:30,2,0.000,ALERT,213.06,301.77,60.002,1491276604,"201051344001203","219011344069620",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,651896.7,651896.7,33323,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276661,1814264.00
04/03/2017 23:30,2,0.000,ALERT,211.70,299.97,60.002,1491276604,"274151322000054","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,888828.2,888828.2,32664,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276663,1814265.00
04/03/2017 23:30,2,0.000,ALERT,213.06,302.07,60.018,1491276604,"201051344000867","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,649099.2,649099.2,33285,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276665,1814266.00
04/03/2017 23:30,2,0.000,ALERT,213.06,302.07,60.002,1491276604,"201051344001093","219011344069620",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,650762.8,650762.8,33140,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276666,1814267.00
04/03/2017 23:30,2,0.000,ALERT,212.83,302.37,59.970,1491276604,"201051344000900","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,670229.7,670229.7,32634,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276668,1814268.00
04/03/2017 23:30,2,0.000,ALERT,213.06,301.47,60.007,1491276604,"201051344000648","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,659866.7,659866.7,32703,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491276670,1814269.00
04/03/2017 23:30,2,0.000,ALERT,213.06,302.98,59.959,1491276604,"201051344000569","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,672436.0,672436.0,32612,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276672,1814270.00
04/03/2017 23:30,2,0.000,ALERT,212.83,302.37,60.012,1491276604,"201051344000983","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,663200.6,663200.6,32810,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491276674,1814271.00
04/03/2017 23:30,2,0.000,ALERT,213.06,302.07,60.044,1491276604,"201051344001158","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,649105.4,649105.4,33160,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276675,1814272.00
04/03/2017 23:30,2,0.000,ALERT,213.29,302.68,60.039,1491276604,"201051344000576","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,663067.9,663067.9,32684,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276677,1814273.00
04/03/2017 23:30,2,0.000,ALERT,211.93,298.77,60.012,1491276604,"274151322000087","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,860704.9,860704.9,33040,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276679,1814274.00
04/03/2017 23:30,2,0.000,ALERT,212.61,302.07,60.023,1491276604,"201051344001135","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,643393.0,643393.0,33265,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491276681,1814275.00
04/03/2017 23:45,2,0.000,ALERT,213.51,302.07,59.996,1491277503,"201051344000645","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,662217.6,662217.6,32723,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277505,1814276.00
04/03/2017 23:45,2,0.000,ALERT,211.93,299.67,59.949,1491277503,"274151322000085","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,886238.5,886238.5,32729,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277507,1814277.00
04/03/2017 23:45,2,0.000,ALERT,213.51,301.77,59.996,1491277503,"201051344000633","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,648682.2,648682.2,33258,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491277509,1814278.00
04/03/2017 23:45,2,0.000,ALERT,213.06,302.07,60.034,1491277503,"201051344000469","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,651362.3,651362.3,33221,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491277510,1814279.00
04/03/2017 23:45,2,0.000,ALERT,212.83,302.07,60.012,1491277503,"201051344000646","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,645060.5,645060.5,33123,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491277512,1814280.00
04/03/2017 23:45,2,0.000,ALERT,211.70,300.87,60.007,1491277503,"274151322000052","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,917684.8,917684.8,32496,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491277514,1814281.00
04/03/2017 23:45,2,0.000,ALERT,211.93,300.57,60.012,1491277503,"201051344000585","219011344069620",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,655809.8,655809.8,33278,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277516,1814282.00
04/03/2017 23:45,2,0.000,ALERT,212.38,301.77,60.007,1491277503,"201051344001230","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,649362.5,649362.5,33000,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491277517,1814283.00
04/03/2017 23:45,2,0.000,ALERT,213.29,302.37,60.012,1491277503,"201051344000582","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,639407.1,639407.1,33196,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277519,1814284.00
04/03/2017 23:45,2,0.000,ALERT,212.38,301.47,60.007,1491277503,"201051344000955","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,657532.8,657532.8,33086,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277521,1814285.00
04/03/2017 23:45,2,0.000,ALERT,211.93,299.37,60.002,1491277503,"274151322000094","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,748985.6,748985.6,33837,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491277523,1814286.00
04/03/2017 23:45,2,0.000,ALERT,213.06,302.98,59.991,1491277503,"201051344000579","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,668953.7,668953.7,33053,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277525,1814287.00
04/03/2017 23:45,2,0.000,ALERT,212.83,302.68,60.002,1491277503,"201051344000890","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,651338.9,651338.9,33203,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491277527,1814288.00
04/03/2017 23:45,2,0.000,ALERT,213.29,302.37,59.996,1491277503,"201051344000438","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,654250.4,654250.4,33176,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277528,1814289.00
04/03/2017 23:45,2,0.000,ALERT,213.29,301.47,59.996,1491277503,"201051344000417","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,621625.3,621625.3,33489,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491277530,1814290.00
04/03/2017 23:45,2,0.000,ALERT,212.16,299.97,59.996,1491277503,"274151322000083","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,908548.6,908548.6,32551,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491277532,1814291.00
04/03/2017 23:45,2,0.000,ALERT,212.38,299.97,60.028,1491277503,"274151322000076","219011344069620",0.00,7.30,0,296.66,302.07,0.0,0.0,0.000,968093.1,968093.1,32659,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277534,1814292.00
04/03/2017 23:45,2,0.000,ALERT,212.83,302.98,60.012,1491277503,"201051344000868","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,650031.0,650031.0,33251,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277535,1814293.00
04/03/2017 23:45,2,0.000,ALERT,211.93,300.87,60.002,1491277503,"274151322000095","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,958873.5,958873.5,32781,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277537,1814294.00
04/03/2017 23:45,2,0.000,ALERT,212.83,302.07,60.002,1491277503,"201051344000988","219011344069620",0.00,6.70,0,296.36,303.58,0.0,0.0,0.000,596710.4,596710.4,33289,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277539,1814295.00
04/03/2017 23:45,2,0.000,ALERT,213.06,301.47,60.002,1491277503,"201051344001025","219011344069620",0.00,6.30,0,298.17,304.18,0.0,0.0,0.000,653433.5,653433.5,33365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277541,1814296.00
04/03/2017 23:45,2,0.000,ALERT,212.83,302.37,60.007,1491277503,"201051344000458","219011344069620",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,662295.0,662295.0,32877,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277543,1814297.00
04/03/2017 23:45,2,0.000,ALERT,213.29,302.07,60.023,1491277503,"201051344000853","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,662546.4,662546.4,32722,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491277544,1814298.00
04/03/2017 23:45,2,0.000,ALERT,213.51,302.37,60.007,1491277503,"201051344000685","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,654406.9,654406.9,33063,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491277546,1814299.00
04/03/2017 23:45,2,0.000,ALERT,213.06,301.77,60.012,1491277503,"201051344000917","219011344069620",0.00,7.70,0,297.57,302.98,0.0,0.0,0.000,651070.7,651070.7,33047,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277548,1814300.00
04/03/2017 23:45,2,0.000,ALERT,213.51,302.68,59.991,1491277503,"201051344001145","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,658895.5,658895.5,32896,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277550,1814301.00
04/03/2017 23:45,2,0.000,ALERT,213.29,302.07,60.002,1491277503,"201051344000651","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,647569.6,647569.6,33255,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277552,1814302.00
04/03/2017 23:45,2,0.000,ALERT,211.48,299.37,59.996,1491277503,"274151322000088","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,870495.4,870495.4,32767,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277553,1814303.00
04/03/2017 23:45,2,0.000,ALERT,212.61,299.37,60.002,1491277503,"274151322000068","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,749561.7,749561.7,33762,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277556,1814304.00
04/03/2017 23:45,2,0.000,ALERT,212.83,302.37,60.007,1491277503,"201051344001135","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,643393.0,643393.0,33267,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277557,1814305.00
04/03/2017 23:45,2,0.000,ALERT,212.83,303.28,60.007,1491277503,"201051344000594","219011344069620",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,664058.7,664058.7,33123,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277559,1814306.00
04/03/2017 23:45,2,0.000,ALERT,213.29,302.07,60.039,1491277503,"201051344001203","219011344069620",0.00,6.70,0,298.77,305.38,0.0,0.0,0.000,651896.7,651896.7,33325,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277561,1814307.00
04/03/2017 23:45,2,0.000,ALERT,211.70,300.57,59.996,1491277503,"274151322000054","219011344069620",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,888828.2,888828.2,32666,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277563,1814308.00
04/03/2017 23:45,2,0.000,ALERT,213.29,302.07,60.007,1491277503,"201051344000867","219011344069620",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,649099.2,649099.2,33287,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277565,1814309.00
04/03/2017 23:45,2,0.000,ALERT,213.06,302.37,60.007,1491277503,"201051344001093","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,650762.8,650762.8,33142,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277567,1814310.00
04/03/2017 23:45,2,0.000,ALERT,212.83,302.37,60.007,1491277503,"201051344000900","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,670229.7,670229.7,32636,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277568,1814311.00
04/03/2017 23:45,2,0.000,ALERT,213.29,301.77,60.012,1491277503,"201051344000648","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,659866.7,659866.7,32705,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277570,1814312.00
04/03/2017 23:45,2,0.000,ALERT,213.06,302.98,60.028,1491277503,"201051344000569","219011344069620",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,672436.0,672436.0,32614,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277572,1814313.00
04/03/2017 23:45,2,0.000,ALERT,213.06,302.37,60.002,1491277503,"201051344000983","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,663200.6,663200.6,32812,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277574,1814314.00
04/03/2017 23:45,2,0.000,ALERT,213.06,302.07,60.012,1491277503,"201051344001158","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,649105.4,649105.4,33162,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277576,1814315.00
04/03/2017 23:45,2,0.000,ALERT,213.51,302.98,60.018,1491277503,"201051344000576","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,663067.9,663067.9,32686,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277577,1814316.00
04/03/2017 23:45,2,0.000,ALERT,211.93,299.07,60.007,1491277503,"274151322000087","219011344069620",0.00,8.00,0,296.06,301.17,0.0,0.0,0.000,860704.9,860704.9,33042,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491277579,1814317.00
